Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99503
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.922
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8274799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,,L3 Current (Min),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,,L3 Current (Max),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,,L3 Current (RMS),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,,L2 Current (Min),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,,L2 Current (Max),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,,L2 Current (RMS),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,,L1 Current (Min),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,,L1 Current (Max),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,,L1 Current (RMS),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8446600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97195
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9739700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97424
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98645
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89923
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-107.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.1332
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01201
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.20284000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (Min),V,241.92
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (Max),V,241.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (Min),V,242.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (Max),V,242.41
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (Min),V,241.34
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (Max),V,241.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,busbar,,L3 Current (Min),A,87.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,busbar,,L3 Current (Max),A,88.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,88.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,busbar,,L2 Current (Min),A,125.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,busbar,,L2 Current (Max),A,125.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,125.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,busbar,,L1 Current (Min),A,105.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,busbar,,L1 Current (Max),A,106.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,106.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.07
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9887100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9390200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8622700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,,L3 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,,L3 Current (Max),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,,L3 Current (RMS),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,,L2 Current (Min),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,,L2 Current (Max),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,,L2 Current (RMS),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,,L1 Current (Min),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,,L1 Current (Max),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,,L1 Current (RMS),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84277
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95224
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98087
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9677399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98221
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9219700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-67.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11647
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02599
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.23751
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (Min),V,241.64
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (Max),V,241.67
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (Min),V,242.2
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (Max),V,242.23
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (Min),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (Max),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,busbar,,L3 Current (Min),A,79.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,busbar,,L3 Current (Max),A,79.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,79.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,busbar,,L2 Current (Min),A,117.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,busbar,,L2 Current (Max),A,117.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,117.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,busbar,,L1 Current (Min),A,101.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,busbar,,L1 Current (Max),A,106.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,104.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98782
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9245
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8214100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,,L3 Current (Min),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,,L3 Current (Max),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,,L3 Current (RMS),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,,L2 Current (Min),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,,L2 Current (Max),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,,L2 Current (RMS),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,,L1 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,,L1 Current (Max),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,,L1 Current (RMS),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86261
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94379
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98169
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97421
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9783
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8957200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,72.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-113.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.030989999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0569
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.26018
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (Min),V,241.48
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (Max),V,241.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (Min),V,241.86
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (Max),V,241.91
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (Min),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (Max),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,busbar,,L3 Current (Min),A,75.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,busbar,,L3 Current (Max),A,75.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,75.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,busbar,,L2 Current (Min),A,116.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,busbar,,L2 Current (Max),A,116.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,116.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,busbar,,L1 Current (Min),A,101.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,busbar,,L1 Current (Max),A,101.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,101.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.63
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9566899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.92786
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.79919
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,,L3 Current (Min),A,13.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,,L3 Current (Max),A,13.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,,L3 Current (RMS),A,13.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,,L2 Current (Min),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,,L2 Current (Max),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,,L2 Current (RMS),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,,L1 Current (Min),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,,L1 Current (Max),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,,L1 Current (RMS),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.13
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9087200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95755
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98645
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96762
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98611
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95505
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
