Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,154.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.049210000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01061
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37563
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (Min),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (Max),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (Min),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (Max),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (Min),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (Max),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,busbar,,L3 Current (Min),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,busbar,,L3 Current (Max),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,busbar,,L2 Current (Min),A,121.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,busbar,,L2 Current (Max),A,121.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,121.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,busbar,,L1 Current (Min),A,109.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,busbar,,L1 Current (Max),A,109.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,109.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.63
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9409799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8347100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.80871
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,,L3 Current (Min),A,11.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,,L3 Current (Max),A,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,,L3 Current (RMS),A,11.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,,L2 Current (Min),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,,L2 Current (Max),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,,L2 Current (RMS),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,,L1 Current (Min),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,,L1 Current (Max),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,,L1 Current (RMS),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90109
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97009
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97705
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98346
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98618
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91461
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-70.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.87
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07152
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06645
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.2441
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (Min),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (Max),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (Min),V,241.02
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (Max),V,241.02
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (Min),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (Max),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,busbar,,L3 Current (Min),A,77.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,busbar,,L3 Current (Max),A,77.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,77.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,busbar,,L2 Current (Min),A,105.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,busbar,,L2 Current (Max),A,105.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,105.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,busbar,,L1 Current (Min),A,103.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,busbar,,L1 Current (Max),A,103.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,103.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.87
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.87
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9525399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8367600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8186
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,,L3 Current (Min),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,,L3 Current (Max),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,,L3 Current (RMS),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,,L2 Current (Min),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,,L2 Current (Max),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,,L2 Current (RMS),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,,L1 Current (Min),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,,L1 Current (Max),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,,L1 Current (RMS),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.13
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.63
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92251
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96188
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9771700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.37
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9726600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98636
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94934
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-149.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.15248
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01671
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.28206
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (Min),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (Max),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (Min),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (Max),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (Min),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (Max),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,busbar,,L3 Current (Min),A,84.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,busbar,,L3 Current (Max),A,84.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,84.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,busbar,,L2 Current (Min),A,108.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,busbar,,L2 Current (Max),A,108.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,108.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,busbar,,L1 Current (Min),A,116.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,busbar,,L1 Current (Max),A,116.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,116.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 23:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96588
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8422200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8063600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,,L3 Current (Min),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,,L3 Current (Max),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,,L3 Current (RMS),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,,L2 Current (Min),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,,L2 Current (Max),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,,L2 Current (RMS),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,,L1 Current (Min),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,,L1 Current (Max),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,,L1 Current (RMS),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.87
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94284
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9435100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98465
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9750700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98859
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9666399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,104.93
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-127.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.08888
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.106
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.26198
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (Min),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (Max),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (Min),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (Max),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (Min),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (Max),V,239.66
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,busbar,,L3 Current (Min),A,90.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,busbar,,L3 Current (Max),A,90.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,90.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,busbar,,L2 Current (Min),A,110.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,busbar,,L2 Current (Max),A,110.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,110.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,busbar,,L1 Current (Min),A,120.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,busbar,,L1 Current (Max),A,120.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,120.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98285
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.81302
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.84775
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,,L3 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,,L3 Current (Max),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,,L3 Current (RMS),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,,L2 Current (Min),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,,L2 Current (Max),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,,L2 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,,L1 Current (Min),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,,L1 Current (Max),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,,L1 Current (RMS),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.44
