Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9324
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95096
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9787
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9756799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9829399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97201
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,102.87
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-146.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06645
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.12557000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29854
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (Min),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (Max),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (Min),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (Max),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (Min),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (Max),V,238.78
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,busbar,,L3 Current (Min),A,87.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,busbar,,L3 Current (Max),A,87.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,87.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,busbar,,L2 Current (Min),A,111.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,busbar,,L2 Current (Max),A,111.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,111.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,busbar,,L1 Current (Min),A,121.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,busbar,,L1 Current (Max),A,122.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,122.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95309
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.88202
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8453700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,,L3 Current (Min),A,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,,L3 Current (Max),A,13.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,,L3 Current (RMS),A,13.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,,L2 Current (Min),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,,L2 Current (Max),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,,L2 Current (RMS),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,,L1 Current (Min),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,,L1 Current (Max),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,,L1 Current (RMS),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9283399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95142
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97714
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9854700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99585
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9736899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-75.32
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-82.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03935
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.157
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.23815
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (Min),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (Max),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (Min),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (Max),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (Min),V,238.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (Max),V,238.16
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,busbar,,L3 Current (Min),A,79.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,busbar,,L3 Current (Max),A,79.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,79.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,busbar,,L2 Current (Min),A,133.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,busbar,,L2 Current (Max),A,133.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,133.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,busbar,,L1 Current (Min),A,130.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,busbar,,L1 Current (Max),A,130.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,130.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.13
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.87
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9666399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8890399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97165
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,,L3 Current (Min),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,,L3 Current (Max),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,,L3 Current (RMS),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,,L2 Current (Min),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,,L2 Current (Max),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,,L2 Current (RMS),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,,L1 Current (Min),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,,L1 Current (Max),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,,L1 Current (RMS),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93005
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95795
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9772
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98245
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99744
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97903
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,117.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-121.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.63
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05635
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0667
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.25179
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (Min),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (Max),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (Min),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (Max),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (Min),V,238.58
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (Max),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,busbar,,L3 Current (Min),A,88.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,busbar,,L3 Current (Max),A,88.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,88.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,busbar,,L2 Current (Min),A,136.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,busbar,,L2 Current (Max),A,136.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,136.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,busbar,,L1 Current (Min),A,168.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,busbar,,L1 Current (Max),A,168.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,168.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94037
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9483299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.79757
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,,L3 Current (Min),A,13.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,,L3 Current (Max),A,13.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,,L3 Current (RMS),A,13.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,,L2 Current (Min),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,,L2 Current (Max),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,,L2 Current (RMS),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,,L1 Current (Min),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,,L1 Current (Max),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,,L1 Current (RMS),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.37
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9212
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9631
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97708
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9717100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9832200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98334
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-93.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04198
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09117
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32497
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (Min),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (Max),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
