Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (Min),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (Max),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (Min),V,237.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (Max),V,237.78
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,busbar,,L3 Current (Min),A,89.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,busbar,,L3 Current (Max),A,89.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,89.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,busbar,,L2 Current (Min),A,132.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,busbar,,L2 Current (Max),A,132.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,132.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,busbar,,L1 Current (Min),A,138.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,busbar,,L1 Current (Max),A,138.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,138.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.87
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94299
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9570000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.83304
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,,L3 Current (Min),A,14.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,,L3 Current (Max),A,14.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,,L3 Current (RMS),A,14.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,,L2 Current (Min),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,,L2 Current (Max),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,,L2 Current (RMS),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,,L1 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,,L1 Current (Max),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,,L1 Current (RMS),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.68
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.37
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9033200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95178
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9671299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9855
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9900200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9812299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,69.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-99.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04167
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11968
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39519
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (Min),V,241.95
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (Max),V,241.98
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (Min),V,242.41
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (Max),V,242.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (Min),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (Max),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,busbar,,L3 Current (Min),A,84.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,busbar,,L3 Current (Max),A,84.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,84.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,busbar,,L2 Current (Min),A,149.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,busbar,,L2 Current (Max),A,156.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,150.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,busbar,,L1 Current (Min),A,153.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,busbar,,L1 Current (Max),A,153.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,153.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 22:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96472
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.90005
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.91064
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,,L3 Current (Min),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,,L3 Current (Max),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,,L3 Current (RMS),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,,L2 Current (Min),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,,L2 Current (Max),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,,L2 Current (RMS),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,,L1 Current (Min),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,,L1 Current (Max),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,,L1 Current (RMS),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.87
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91995
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96054
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9819
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9864799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9936200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9787
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-43.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-91.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.68
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01674
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02119
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4367
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (Min),V,241.66
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (Max),V,241.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (Min),V,242.23
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (Max),V,242.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (Min),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (Max),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,busbar,,L3 Current (Min),A,99.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,busbar,,L3 Current (Max),A,99.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,99.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,busbar,,L2 Current (Min),A,133.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,busbar,,L2 Current (Max),A,133.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,133.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,busbar,,L1 Current (Min),A,153.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,busbar,,L1 Current (Max),A,153.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,153.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9518399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9438200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9138200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,,L3 Current (Min),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,,L3 Current (Max),A,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,,L3 Current (RMS),A,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,,L2 Current (Min),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,,L2 Current (Max),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,,L2 Current (RMS),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,,L1 Current (Min),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,,L1 Current (Max),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,,L1 Current (RMS),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8984700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9760700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97778
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9848899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9959100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9860200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,78.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,79.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00041
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11522
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38845
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (Min),V,242.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (Max),V,242.08
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (Min),V,241.86
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (Max),V,241.89
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (Min),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (Max),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,busbar,,L3 Current (Min),A,90.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,busbar,,L3 Current (Max),A,91.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,91.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,busbar,,L2 Current (Min),A,173.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,busbar,,L2 Current (Max),A,173.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,173.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,busbar,,L1 Current (Min),A,161.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,busbar,,L1 Current (Max),A,161.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,161.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.87
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9692700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9457700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9393
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,,L3 Current (Min),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,,L3 Current (Max),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,,L3 Current (RMS),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,,L2 Current (Min),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,,L2 Current (Max),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,,L2 Current (RMS),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,,L1 Current (Min),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,,L1 Current (Max),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,,L1 Current (RMS),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.63
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91412
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96359
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9807100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
