Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.63
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9845
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9811700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9881
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,86.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,86.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,145.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-86.37
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03157
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0040100000000000005
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.54293
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (Min),V,241.97
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (Max),V,241.97
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (Min),V,241.7
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (Max),V,241.73
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (Min),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (Max),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,busbar,,L3 Current (Min),A,104.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,busbar,,L3 Current (Max),A,105.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,105.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,busbar,,L2 Current (Min),A,136.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,busbar,,L2 Current (Max),A,136.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,136.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,busbar,,L1 Current (Min),A,181.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,busbar,,L1 Current (Max),A,184.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,182.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9873
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.88659
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8952600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,,L3 Current (Min),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,,L3 Current (Max),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,,L3 Current (RMS),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,,L2 Current (Min),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,,L2 Current (Max),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,,L2 Current (RMS),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,,L1 Current (Min),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,,L1 Current (Max),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,,L1 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.63
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96005
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9699700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97769
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9859
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9928600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9899899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,98.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,98.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,98.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,101.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-106.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06423
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.12645
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4371600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (Min),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (Max),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (Min),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (Max),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (Min),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (Max),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,busbar,,L3 Current (Min),A,120.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,busbar,,L3 Current (Max),A,120.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,120.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,busbar,,L2 Current (Min),A,141.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,busbar,,L2 Current (Max),A,141.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,141.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,busbar,,L1 Current (Min),A,177.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,busbar,,L1 Current (Max),A,178.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,178.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99316
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.91833
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9202600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,,L3 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,,L3 Current (Max),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,,L3 Current (RMS),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,,L2 Current (Min),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,,L2 Current (Max),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,,L2 Current (RMS),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,,L1 Current (Min),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,,L1 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,,L1 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9361299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9698200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9799200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9842799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98972
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9726299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,79.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,79.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,96.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-93.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09435
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07712999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.46755
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (Min),V,240.64
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (Max),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (Min),V,241.11
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (Max),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (Min),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (Max),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,busbar,,L3 Current (Min),A,119.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,busbar,,L3 Current (Max),A,119.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,119.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,busbar,,L2 Current (Min),A,142.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,busbar,,L2 Current (Max),A,143.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,143.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,busbar,,L1 Current (Min),A,175.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,busbar,,L1 Current (Max),A,175.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,175.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.87
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9915200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9585899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.88751
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,,L3 Current (Min),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,,L3 Current (Max),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,,L3 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,,L2 Current (Min),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,,L2 Current (Max),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,,L2 Current (RMS),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,,L1 Current (Min),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,,L1 Current (Max),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,,L1 Current (RMS),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9333799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9688399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97995
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98724
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9949
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9451
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-135.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-115.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07491
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04155
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35412
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (Min),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (Max),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (Min),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (Max),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (Min),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (Max),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,busbar,,L3 Current (Min),A,127.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,busbar,,L3 Current (Max),A,127.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,127.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,busbar,,L2 Current (Min),A,158.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,busbar,,L2 Current (Max),A,158.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,158.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,busbar,,L1 Current (Min),A,142.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,busbar,,L1 Current (Max),A,143.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,143.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 21:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.19
