Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98975
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9571799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.93127
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,,L3 Current (Min),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,,L3 Current (Max),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,,L3 Current (RMS),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,,L2 Current (Min),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,,L2 Current (Max),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,,L2 Current (RMS),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,,L1 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,,L1 Current (Max),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,,L1 Current (RMS),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.63
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9624
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9531200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97162
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,65.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98874
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99277
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9689
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,76.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,86.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-142.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01408
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06188
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42858
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (Min),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (Max),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (Min),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (Max),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (Min),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (Max),V,238.78
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,busbar,,L3 Current (Min),A,146.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,busbar,,L3 Current (Max),A,146.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,146.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,busbar,,L2 Current (Min),A,154.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,busbar,,L2 Current (Max),A,168.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,164.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,busbar,,L1 Current (Min),A,174.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,busbar,,L1 Current (Max),A,185.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,181.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9713700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.90625
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9212299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,,L3 Current (Min),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,,L3 Current (Max),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,,L3 Current (RMS),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,,L2 Current (Min),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,,L2 Current (Max),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,,L2 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,,L1 Current (Min),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,,L1 Current (Max),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,,L1 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96396
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93716
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9784799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97778
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98187
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98862
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,92.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,103.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,97.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,149.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,149.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,149.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,137.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-108.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09493
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.14284000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.63589
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (Min),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (Max),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (Min),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (Max),V,239.17
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (Min),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (Max),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,busbar,,L3 Current (Min),A,131.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,busbar,,L3 Current (Max),A,132.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,132.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,busbar,,L2 Current (Min),A,163.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,busbar,,L2 Current (Max),A,173.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,168.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,busbar,,L1 Current (Min),A,245.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,busbar,,L1 Current (Max),A,246.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,245.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.87
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9589799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.91632
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.88302
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,,L3 Current (Min),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,,L3 Current (Max),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,,L3 Current (RMS),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,,L2 Current (Min),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,,L2 Current (Max),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,,L2 Current (RMS),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,,L1 Current (Min),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,,L1 Current (Max),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,,L1 Current (RMS),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.37
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9741200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96851
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9857799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,78.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,78.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,75.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,75.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98465
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9930100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98721
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,82.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,70.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-89.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,85.63
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0042899999999999995
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0049
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.28315999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (Min),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (Max),V,239.17
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (Min),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (Max),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (Min),V,237.72
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (Max),V,237.77
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,busbar,,L3 Current (Min),A,136.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,busbar,,L3 Current (Max),A,136.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,136.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,busbar,,L2 Current (Min),A,154.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,busbar,,L2 Current (Max),A,165.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,161.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,busbar,,L1 Current (Min),A,187.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,busbar,,L1 Current (Max),A,188.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,187.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.87
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97467
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9428700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.84454
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,,L3 Current (Min),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,,L3 Current (Max),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,,L3 Current (RMS),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,,L2 Current (Min),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,,L2 Current (Max),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,,L2 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,,L1 Current (Min),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,,L1 Current (Max),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,,L1 Current (RMS),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.87
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.37
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95352
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9398200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9741799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.87
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98688
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99124
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99326
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,90.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,90.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,90.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,135.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,141.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,138.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,114.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
