Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-83.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.13
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.11119000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03105
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.57018
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (Min),V,238.59
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (Max),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (Min),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (Max),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (Min),V,238.17
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (Max),V,238.22
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,busbar,,L3 Current (Min),A,141.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,busbar,,L3 Current (Max),A,141.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,141.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,busbar,,L2 Current (Min),A,175.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,busbar,,L2 Current (Max),A,175.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,175.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,busbar,,L1 Current (Min),A,210.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,busbar,,L1 Current (Max),A,216.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,213.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95352
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9728399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8490000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,,L3 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,,L3 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,,L3 Current (RMS),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,,L2 Current (Min),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,,L2 Current (Max),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,,L2 Current (RMS),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,,L1 Current (Min),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,,L1 Current (Max),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,,L1 Current (RMS),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94076
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94357
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9838899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99167
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99219
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9946299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,74.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,145.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,145.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,145.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,100.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-108.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.87
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03172
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.21486
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.60317
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (Min),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (Max),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (Min),V,238.73
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (Max),V,238.83
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (Min),V,237.3
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (Max),V,237.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,busbar,,L3 Current (Min),A,125.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,busbar,,L3 Current (Max),A,125.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,125.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,busbar,,L2 Current (Min),A,161.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,busbar,,L2 Current (Max),A,173.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,167.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,busbar,,L1 Current (Min),A,230.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,busbar,,L1 Current (Max),A,230.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,230.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95605
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97009
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.86554
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,,L3 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,,L3 Current (Max),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,,L3 Current (RMS),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,,L2 Current (Min),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,,L2 Current (Max),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,,L2 Current (RMS),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,,L1 Current (Min),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,,L1 Current (Max),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,,L1 Current (RMS),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.37
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93625
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94647
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98267
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,94.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,94.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,94.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9816
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98175
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99149
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,127.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,138.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,134.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,80.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-107.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.022869999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.15312
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5209
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (Min),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (Max),V,238.97
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (Min),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (Max),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (Min),V,237.14
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (Max),V,237.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,busbar,,L3 Current (Min),A,127.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,busbar,,L3 Current (Max),A,127.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,127.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,busbar,,L2 Current (Min),A,174.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,busbar,,L2 Current (Max),A,175.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,174.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,busbar,,L1 Current (Min),A,251.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,busbar,,L1 Current (Max),A,262.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,258.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 20:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.13
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.82
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93509
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.91461
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.83749
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,,L3 Current (Min),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,,L3 Current (Max),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,,L3 Current (RMS),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,,L2 Current (Min),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,,L2 Current (Max),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,,L2 Current (RMS),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,,L1 Current (Min),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,,L1 Current (Max),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,,L1 Current (RMS),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.63
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95605
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95554
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9632
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9944200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9863
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9955700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,80.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,134.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,135.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,135.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,88.63
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-95.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00117
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.16802
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.54247
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (Min),V,238.36
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (Max),V,238.36
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (Min),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (Max),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (Min),V,237.53
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (Max),V,237.58
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,busbar,,L3 Current (Min),A,152.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,busbar,,L3 Current (Max),A,152.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,152.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,busbar,,L2 Current (Min),A,161.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,busbar,,L2 Current (Max),A,168.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,165.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,busbar,,L1 Current (Min),A,220.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,busbar,,L1 Current (Max),A,221.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,221.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.63
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.13
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9222100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98721
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8641
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,,L3 Current (Min),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,,L3 Current (Max),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,,L3 Current (RMS),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,,L2 Current (Min),A,97.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,,L2 Current (Max),A,99.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,,L2 Current (RMS),A,98.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,,L1 Current (Min),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,,L1 Current (Max),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,,L1 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.69
