Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9798600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9440000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95257
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,86.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,86.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,86.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9895299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9848
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99115
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,103.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,106.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,104.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,80.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-68.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03044
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.059860000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.47903
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (Min),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (Max),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (Min),V,238.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (Max),V,238.53
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (Min),V,238.11
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (Max),V,238.16
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,busbar,,L3 Current (Min),A,148.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,busbar,,L3 Current (Max),A,149.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,149.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,busbar,,L2 Current (Min),A,200.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,busbar,,L2 Current (Max),A,209.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,202.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,busbar,,L1 Current (Min),A,201.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,busbar,,L1 Current (Max),A,204.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,202.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9731700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9582200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.77945
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,,L3 Current (Min),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,,L3 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,,L3 Current (RMS),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,,L2 Current (Min),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,,L2 Current (Max),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,,L2 Current (RMS),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,,L1 Current (Min),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,,L1 Current (Max),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,,L1 Current (RMS),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.13
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9547100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97903
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96655
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,74.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,75.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,75.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,87.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,87.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,87.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.82
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98672
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9936200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9897799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,143.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,155.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,149.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,127.93
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-112.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00914
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11684000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5988399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (Min),V,238.02
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (Max),V,238.03
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (Min),V,238.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (Max),V,238.45
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (Min),V,237.05
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (Max),V,237.14
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.09
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,busbar,,L3 Current (Min),A,124.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,busbar,,L3 Current (Max),A,124.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,124.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,busbar,,L2 Current (Min),A,201.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,busbar,,L2 Current (Max),A,201.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,201.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,busbar,,L1 Current (Min),A,254.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,busbar,,L1 Current (Max),A,264.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,259.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9404299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96875
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.83835
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,,L3 Current (Min),A,15.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,,L3 Current (Max),A,15.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,,L3 Current (RMS),A,15.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,,L2 Current (Min),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,,L2 Current (Max),A,78.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,,L2 Current (RMS),A,78.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,,L1 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,,L1 Current (Max),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,,L1 Current (RMS),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89865
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98651
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97357
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,103.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,103.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,103.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98587
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9792200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99008
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,126.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,136.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,131.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,105.63
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-78.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06542
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11915999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42458
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (Min),V,238.58
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (Max),V,238.59
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (Min),V,238.36
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (Max),V,238.39
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (Min),V,237.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (Max),V,237.72
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,busbar,,L3 Current (Min),A,84.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,busbar,,L3 Current (Max),A,85.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,84.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,busbar,,L2 Current (Min),A,249.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,busbar,,L2 Current (Max),A,255.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,252.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,busbar,,L1 Current (Min),A,214.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,busbar,,L1 Current (Max),A,224.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,219.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.13
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8648399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9640200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.7312
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,,L3 Current (Min),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,,L3 Current (Max),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,,L3 Current (RMS),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,,L2 Current (Min),A,73.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,,L2 Current (Max),A,78.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,,L2 Current (RMS),A,74.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,,L1 Current (Min),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,,L1 Current (Max),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,,L1 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.37
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9038700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95001
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9768100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,81.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,82.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98892
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9899899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99466
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,133.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,133.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,133.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,123.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-90.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.10365
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08861000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.52508
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (Min),V,238.09
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (Max),V,238.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (Min),V,237.7
