Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (Max),V,237.77
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.73
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (Min),V,236.73
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (Max),V,236.78
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,busbar,,L3 Current (Min),A,103.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,busbar,,L3 Current (Max),A,104.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,104.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,busbar,,L2 Current (Min),A,180.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,busbar,,L2 Current (Max),A,188.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,184.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,busbar,,L1 Current (Min),A,235.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,busbar,,L1 Current (Max),A,236.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,236.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99454
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97119
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.81115
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,,L3 Current (Min),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,,L3 Current (Max),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,,L3 Current (RMS),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,,L2 Current (Min),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,,L2 Current (Max),A,81.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,,L2 Current (RMS),A,81.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,,L1 Current (Min),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,,L1 Current (Max),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,,L1 Current (RMS),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.37
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9465899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97314
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9901399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,75.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,79.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,76.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9902
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9919399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9939899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,126.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,139.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,133.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,92.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-95.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.038189999999999995
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06697
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45995
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (Min),V,236.42
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (Max),V,236.47
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (Min),V,236.98
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (Max),V,237.09
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (Min),V,235.16
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (Max),V,235.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,busbar,,L3 Current (Min),A,166.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,busbar,,L3 Current (Max),A,167.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,166.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,busbar,,L2 Current (Min),A,207.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,busbar,,L2 Current (Max),A,225.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,212.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,busbar,,L1 Current (Min),A,232.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,busbar,,L1 Current (Max),A,242.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,237.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 19:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9894700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97409
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8313299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,,L3 Current (Min),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,,L3 Current (Max),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,,L3 Current (RMS),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,,L2 Current (Min),A,78.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,,L2 Current (Max),A,84.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,,L2 Current (RMS),A,80.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,,L1 Current (Min),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,,L1 Current (Max),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,,L1 Current (RMS),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91922
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98535
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9725
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,81.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99408
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9908799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9890700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,72.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,92.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,97.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,79.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-105.63
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.13
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.1306
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.00932
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34765
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (Min),V,236.55
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (Max),V,236.64
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.61
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (Min),V,236.67
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (Max),V,236.8
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.73
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (Min),V,235.86
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (Max),V,235.89
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,busbar,,L3 Current (Min),A,153.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,busbar,,L3 Current (Max),A,163.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,157.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,busbar,,L2 Current (Min),A,210.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,busbar,,L2 Current (Max),A,234.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,222.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,busbar,,L1 Current (Min),A,163.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,busbar,,L1 Current (Max),A,168.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,165.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.37
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-45.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97714
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9736899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.63925
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,,L3 Current (Min),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,,L3 Current (Max),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,,L3 Current (RMS),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,,L2 Current (Min),A,79.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,,L2 Current (Max),A,80.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,,L2 Current (RMS),A,79.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,,L1 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,,L1 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,,L1 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9039299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98236
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9859899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99292
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9877299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9957
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,82.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,157.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,169.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,165.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,85.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-103.93
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.87
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00022999999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06236000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.59026
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (Min),V,237.47
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (Max),V,237.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.47
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (Min),V,237.47
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (Max),V,237.55
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (Min),V,236.05
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (Max),V,236.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.08
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,busbar,,L3 Current (Min),A,124.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,busbar,,L3 Current (Max),A,125.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,124.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,busbar,,L2 Current (Min),A,232.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,busbar,,L2 Current (Max),A,242.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,237.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,busbar,,L1 Current (Min),A,236.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,busbar,,L1 Current (Max),A,247.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,243.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.87
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-54.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9465
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9651200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.54037
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,,L3 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,,L3 Current (Max),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,,L3 Current (RMS),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,,L2 Current (Min),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,,L2 Current (Max),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,,L2 Current (RMS),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,,L1 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,,L1 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,,L1 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.13
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9747299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97601
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9841
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,76.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,72.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,78.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,78.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,78.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
