Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9900200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98425
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9899899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,94.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,105.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,97.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,134.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-105.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.019180000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02721
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.53713
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (Min),V,236.84
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (Max),V,236.92
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (Min),V,236.7
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (Max),V,236.77
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (Min),V,236.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (Max),V,236.59
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,busbar,,L3 Current (Min),A,139.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,busbar,,L3 Current (Max),A,143.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,142.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,busbar,,L2 Current (Min),A,184.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,busbar,,L2 Current (Max),A,203.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,192.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,busbar,,L1 Current (Min),A,162.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,busbar,,L1 Current (Max),A,172.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,164.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9290799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9202899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.76468
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,,L3 Current (Min),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,,L3 Current (Max),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,,L3 Current (RMS),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,,L2 Current (Min),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,,L2 Current (Max),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,,L2 Current (RMS),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,,L1 Current (Min),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,,L1 Current (Max),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,,L1 Current (RMS),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9704299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97131
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9819899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,78.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,79.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,78.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9274600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98825
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9899600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,91.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,102.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,96.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,110.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-110.87
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,32.93
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.014480000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06661
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36489
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (Min),V,237.45
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (Max),V,237.55
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (Min),V,237.53
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (Max),V,237.58
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (Min),V,236.59
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (Max),V,236.66
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,busbar,,L3 Current (Min),A,110.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,busbar,,L3 Current (Max),A,110.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,110.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,busbar,,L2 Current (Min),A,149.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,busbar,,L2 Current (Max),A,155.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,150.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,busbar,,L1 Current (Min),A,194.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,busbar,,L1 Current (Max),A,203.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,198.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.37
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98935
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9561200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9196200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,,L3 Current (Min),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,,L3 Current (Max),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,,L3 Current (RMS),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,,L2 Current (Min),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,,L2 Current (Max),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,,L2 Current (RMS),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,,L1 Current (Min),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,,L1 Current (Max),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,,L1 Current (RMS),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8962100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9655799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99261
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,74.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,74.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,74.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93079
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9888299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9866299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,88.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,98.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,96.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-92.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00121
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09047000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37017
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (Min),V,237.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (Max),V,237.53
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.52
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (Min),V,237.17
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (Max),V,237.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.17
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (Min),V,236.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (Max),V,236.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.41
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,busbar,,L3 Current (Min),A,100.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,busbar,,L3 Current (Max),A,100.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,100.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,busbar,,L2 Current (Min),A,165.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,busbar,,L2 Current (Max),A,174.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,170.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,busbar,,L1 Current (Min),A,204.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,busbar,,L1 Current (Max),A,214.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,209.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.37
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9183600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98141
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94086
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,,L3 Current (Min),A,15.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,,L3 Current (Max),A,15.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,,L3 Current (RMS),A,15.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,,L2 Current (Min),A,79.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,,L2 Current (Max),A,80.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,,L2 Current (RMS),A,80.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,,L1 Current (Min),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,,L1 Current (Max),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,,L1 Current (RMS),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9553200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9776
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99106
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,73.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9800399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9882799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98508
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,87.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,87.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,91.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-65.13
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06361
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09053
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41598
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (Min),V,237.39
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (Max),V,237.42
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (Min),V,236.86
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (Max),V,236.89
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (Min),V,235.55
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (Max),V,235.59
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.58
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,busbar,,L3 Current (Min),A,107.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,busbar,,L3 Current (Max),A,107.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,107.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,busbar,,L2 Current (Min),A,209.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,busbar,,L2 Current (Max),A,217.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,213.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,busbar,,L1 Current (Min),A,215.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,busbar,,L1 Current (Max),A,215.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,215.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 18:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
