Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-42.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9096700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98703
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.69387
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,,L3 Current (Min),A,14.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,,L3 Current (Max),A,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,,L3 Current (RMS),A,14.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,,L2 Current (Min),A,98.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,,L2 Current (Max),A,98.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,,L2 Current (RMS),A,98.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,,L1 Current (Min),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,,L1 Current (Max),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,,L1 Current (RMS),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9555
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96152
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9898100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,75.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,75.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99469
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99106
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9898399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,85.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,118.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,128.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,123.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,88.13
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-63.63
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04457
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04198
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38271
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (Min),V,237.23
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (Max),V,237.23
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.23
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (Min),V,236.61
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (Max),V,236.7
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.66
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (Min),V,236.2
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (Max),V,236.22
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.2
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,busbar,,L3 Current (Min),A,138.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,busbar,,L3 Current (Max),A,139.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,138.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,busbar,,L2 Current (Min),A,218.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,busbar,,L2 Current (Max),A,238.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,228.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,busbar,,L1 Current (Min),A,211.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,busbar,,L1 Current (Max),A,221.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,216.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9050600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9803200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.7156899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,,L3 Current (Min),A,14.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,,L3 Current (Max),A,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,,L3 Current (RMS),A,14.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,,L2 Current (Min),A,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,,L2 Current (Max),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,,L2 Current (RMS),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,,L1 Current (Min),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,,L1 Current (Max),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,,L1 Current (RMS),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96249
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91879
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98413
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,79.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,79.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,79.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99161
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99005
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98215
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,87.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,87.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,134.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-104.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06444
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.016040000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48808999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (Min),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (Max),V,238.67
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (Min),V,238.34
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (Max),V,238.42
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (Min),V,237.45
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (Max),V,237.52
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,busbar,,L3 Current (Min),A,134.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,busbar,,L3 Current (Max),A,142.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,138.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,busbar,,L2 Current (Min),A,172.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,busbar,,L2 Current (Max),A,184.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,178.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,busbar,,L1 Current (Min),A,183.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,busbar,,L1 Current (Max),A,183.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,183.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-54.13
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.89581
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.92874
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.53136
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,,L3 Current (Min),A,13.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,,L3 Current (Max),A,13.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,,L3 Current (RMS),A,13.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,,L2 Current (Min),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,,L2 Current (Max),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,,L2 Current (RMS),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,,L1 Current (Min),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,,L1 Current (Max),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,,L1 Current (RMS),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.87
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8707600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97693
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9909100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,69.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98236
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9915200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98645
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,102.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,96.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,121.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,137.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,130.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,101.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-101.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03279
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04387
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4501600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (Min),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (Max),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (Min),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (Max),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (Min),V,238.73
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (Max),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,busbar,,L3 Current (Min),A,80.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,busbar,,L3 Current (Max),A,81.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,80.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,busbar,,L2 Current (Min),A,193.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,busbar,,L2 Current (Max),A,220.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,209.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,busbar,,L1 Current (Min),A,203.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,busbar,,L1 Current (Max),A,220.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,212.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-77.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98495
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9666399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.19832
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,,L1 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,,L3 Current (Min),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,,L3 Current (Max),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,,L3 Current (RMS),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,,L2 Current (Min),A,72.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,,L2 Current (Max),A,72.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,,L2 Current (RMS),A,72.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,,L1 Current (Min),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,,L1 Current (Max),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,,L1 Current (RMS),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9702799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96619
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98608
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99179
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98779
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9931
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,124.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,133.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,129.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
