Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,119.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-88.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07157999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.00206
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5042300000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (Min),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (Max),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (Min),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (Max),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (Min),V,238.48
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (Max),V,238.53
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,busbar,,L3 Current (Min),A,154.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,busbar,,L3 Current (Max),A,155.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,154.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,busbar,,L2 Current (Min),A,192.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,busbar,,L2 Current (Max),A,196.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,194.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,busbar,,L1 Current (Min),A,200.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,busbar,,L1 Current (Max),A,209.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,204.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9475100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98306
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8976700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,,L3 Current (Min),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,,L3 Current (Max),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,,L3 Current (RMS),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,,L2 Current (Min),A,86.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,,L2 Current (Max),A,87.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,,L2 Current (RMS),A,87.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,,L1 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,,L1 Current (Max),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,,L1 Current (RMS),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.13
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9613299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95615
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9871200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9871200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9858100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99097
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,81.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,106.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,115.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,108.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,97.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-78.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00044
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.01744
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50069
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (Min),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (Max),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (Min),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (Max),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (Min),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (Max),V,238.8
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,busbar,,L3 Current (Min),A,119.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,busbar,,L3 Current (Max),A,121.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,121.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,busbar,,L2 Current (Min),A,205.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,busbar,,L2 Current (Max),A,226.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,214.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,busbar,,L1 Current (Min),A,202.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,busbar,,L1 Current (Max),A,210.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,204.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96509
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97967
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93429
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,,L3 Current (Min),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,,L3 Current (Max),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,,L3 Current (RMS),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,,L2 Current (Min),A,75.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,,L2 Current (Max),A,75.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,,L2 Current (RMS),A,75.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,,L1 Current (Min),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,,L1 Current (Max),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,,L1 Current (RMS),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9532799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8718899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98096
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98608
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9832200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98721
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,97.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,97.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,97.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-101.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.054889999999999994
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03435
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38326
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (Min),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (Max),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (Min),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (Max),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (Min),V,238.33
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (Max),V,238.34
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,busbar,,L3 Current (Min),A,114.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,busbar,,L3 Current (Max),A,114.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,114.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,busbar,,L2 Current (Min),A,167.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,busbar,,L2 Current (Max),A,178.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,172.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,busbar,,L1 Current (Min),A,196.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,busbar,,L1 Current (Max),A,196.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,196.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 17:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.63
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9887100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9637399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9708200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,,L3 Current (Min),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,,L3 Current (Max),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,,L3 Current (RMS),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,,L2 Current (Min),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,,L2 Current (Max),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,,L2 Current (RMS),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,,L1 Current (Min),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,,L1 Current (Max),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,,L1 Current (RMS),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.13
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96725
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91571
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99255
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,97.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,97.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,97.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96036
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98987
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96399
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,115.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-86.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.009290000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09807
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34829
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (Min),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (Max),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (Min),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (Max),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (Min),V,238.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (Max),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,busbar,,L3 Current (Min),A,134.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,busbar,,L3 Current (Max),A,135.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,134.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,busbar,,L2 Current (Min),A,151.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,busbar,,L2 Current (Max),A,163.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,154.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,busbar,,L1 Current (Min),A,205.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,busbar,,L1 Current (Max),A,214.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,207.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.93
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98077
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96716
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97372
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,,L3 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,,L3 Current (Max),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,,L3 Current (RMS),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,,L2 Current (Min),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,,L2 Current (Max),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,,L2 Current (RMS),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,,L1 Current (Min),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,,L1 Current (Max),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,,L1 Current (RMS),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
