Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.37
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9492799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72793
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9874
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9686600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9960600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97916
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,80.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,90.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,83.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,104.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-64.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,31.37
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07195
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08635
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34148
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (Min),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (Max),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (Min),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (Max),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (Min),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (Max),V,239.17
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,busbar,,L3 Current (Min),A,123.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,busbar,,L3 Current (Max),A,124.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,123.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,busbar,,L2 Current (Min),A,166.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,busbar,,L2 Current (Max),A,177.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,169.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,busbar,,L1 Current (Min),A,182.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,busbar,,L1 Current (Max),A,189.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,184.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.37
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9869100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93225
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.93405
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,,L3 Current (Min),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,,L3 Current (Max),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,,L3 Current (RMS),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,,L2 Current (Min),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,,L2 Current (Max),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,,L2 Current (RMS),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,,L1 Current (Min),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,,L1 Current (Max),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,,L1 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9728399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9300799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99203
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,86.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,88.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,87.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.63
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98114
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9917
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9873700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,108.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,116.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,112.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,103.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,107.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,105.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-63.13
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.13
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00465
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17668
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.47652
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (Min),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (Max),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (Min),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (Max),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (Min),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (Max),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,busbar,,L3 Current (Min),A,174.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,busbar,,L3 Current (Max),A,174.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,174.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,busbar,,L2 Current (Min),A,193.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,busbar,,L2 Current (Max),A,201.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,197.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,busbar,,L1 Current (Min),A,237.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,busbar,,L1 Current (Max),A,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,238.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.87
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96362
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9617600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8449399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,,L3 Current (Min),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,,L3 Current (Max),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,,L3 Current (RMS),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,,L2 Current (Min),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,,L2 Current (Max),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,,L2 Current (RMS),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,,L1 Current (Min),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,,L1 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,,L1 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97736
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9274899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98025
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,79.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,79.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99326
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99792
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9899899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,137.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,146.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,142.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,76.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,89.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,90.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.054060000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.35445
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41923999999999995
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (Min),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (Max),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (Min),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (Max),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (Min),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (Max),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,busbar,,L3 Current (Min),A,162.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,busbar,,L3 Current (Max),A,163.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,162.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,busbar,,L2 Current (Min),A,236.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,busbar,,L2 Current (Max),A,245.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,242.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,busbar,,L1 Current (Min),A,150.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,busbar,,L1 Current (Max),A,164.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,160.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.13
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-63.07
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93521
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9646600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.39718000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,,L3 Current (Min),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,,L3 Current (Max),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,,L3 Current (RMS),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,,L2 Current (Min),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,,L2 Current (Max),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,,L2 Current (RMS),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,,L1 Current (Min),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,,L1 Current (Max),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,,L1 Current (RMS),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.63
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93204
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8484200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98364
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,107.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,108.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,107.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9781200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99771
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97021
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,104.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,115.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,109.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,132.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02766
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.42071000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30108
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
