Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (Min),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (Max),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (Min),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (Max),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (Min),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (Max),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,busbar,,L3 Current (Min),A,99.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,busbar,,L3 Current (Max),A,100.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,100.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,busbar,,L2 Current (Min),A,187.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,busbar,,L2 Current (Max),A,199.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,193.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,busbar,,L1 Current (Min),A,173.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,busbar,,L1 Current (Max),A,176.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,175.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.87
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-52.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.79556
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98096
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.51052
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,,L3 Current (Min),A,9.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,,L3 Current (Max),A,9.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,,L3 Current (RMS),A,9.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,,L2 Current (Min),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,,L2 Current (Max),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,,L2 Current (RMS),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,,L1 Current (Min),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,,L1 Current (Max),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,,L1 Current (RMS),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.13
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95029
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91202
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98288
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,75.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98892
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99326
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98666
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,92.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,99.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,96.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,79.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,79.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,84.87
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-52.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06981
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2137300000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40281999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (Min),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (Max),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (Min),V,239.22
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (Max),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (Min),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (Max),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,busbar,,L3 Current (Min),A,106.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,busbar,,L3 Current (Max),A,106.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,106.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,busbar,,L2 Current (Min),A,197.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,busbar,,L2 Current (Max),A,203.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,201.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,busbar,,L1 Current (Min),A,162.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,busbar,,L1 Current (Max),A,166.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,163.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 16:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.07
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.87
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-157.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.91415
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96329
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,-0.91333
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,,L1 Active Power,kW,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,,L3 Current (Min),A,13.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,,L3 Current (Max),A,14.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,,L3 Current (RMS),A,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,,L2 Current (Min),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,,L2 Current (Max),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,,L2 Current (RMS),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,,L1 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,,L1 Current (Max),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,,L1 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.63
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97345
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8834200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9846799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,80.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,81.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,80.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9793700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99219
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9888299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,81.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,91.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,85.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,53.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-93.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0179
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.035539999999999995
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44933
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (Min),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (Max),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (Min),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (Max),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (Min),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (Max),V,239.17
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,busbar,,L3 Current (Min),A,117.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,busbar,,L3 Current (Max),A,119.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,118.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,busbar,,L2 Current (Min),A,151.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,busbar,,L2 Current (Max),A,158.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,154.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,busbar,,L1 Current (Min),A,138.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,busbar,,L1 Current (Max),A,148.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,142.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-71.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.81442
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9284399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.27935
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,,L1 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,,L3 Current (Min),A,12.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,,L3 Current (Max),A,12.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,,L3 Current (RMS),A,12.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,,L2 Current (Min),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,,L2 Current (Max),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,,L2 Current (RMS),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,,L1 Current (Min),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,,L1 Current (Max),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,,L1 Current (RMS),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.13
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,16.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9778100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9628899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9534
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,83.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,84.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,84.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98608
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9908100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9906299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,86.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,106.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,95.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,78.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,116.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,105.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,34.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05675
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19216
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3901
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (Min),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (Max),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (Min),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (Max),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (Min),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (Max),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,busbar,,L3 Current (Min),A,144.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,busbar,,L3 Current (Max),A,165.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,156.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,busbar,,L2 Current (Min),A,189.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,busbar,,L2 Current (Max),A,209.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,198.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,busbar,,L1 Current (Min),A,150.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,busbar,,L1 Current (Max),A,189.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,177.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.63
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-159.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.82434
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9387200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,-0.9086
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,,L1 Active Power,kW,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,,L3 Current (Min),A,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,,L3 Current (Max),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,,L3 Current (RMS),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,,L2 Current (Min),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,,L2 Current (Max),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,,L2 Current (RMS),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,,L1 Current (Min),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,,L1 Current (Max),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,,L1 Current (RMS),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96585
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95135
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9732700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,74.0
