Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97964
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9848299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98041
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,82.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,89.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,41.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.63
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03694
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10246
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45614
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (Min),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (Max),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (Min),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (Max),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (Min),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (Max),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,busbar,,L3 Current (Min),A,110.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,busbar,,L3 Current (Max),A,110.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,110.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,busbar,,L2 Current (Min),A,167.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,busbar,,L2 Current (Max),A,167.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,167.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,busbar,,L1 Current (Min),A,128.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,busbar,,L1 Current (Max),A,134.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,130.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-149.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.87576
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9536100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,-0.8056
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,,L1 Active Power,kW,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,,L3 Current (Min),A,15.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,,L3 Current (Max),A,15.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,,L3 Current (RMS),A,15.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,,L2 Current (Min),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,,L2 Current (Max),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,,L2 Current (RMS),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,,L1 Current (Min),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,,L1 Current (Max),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,,L1 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9758600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97308
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97531
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,81.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,81.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,81.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.82
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9783
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99484
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97006
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,89.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,99.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,94.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,92.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,57.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03377
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19103
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.24355
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (Min),V,242.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (Max),V,242.42
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (Min),V,242.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (Max),V,242.45
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (Min),V,241.92
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (Max),V,241.97
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,busbar,,L3 Current (Min),A,137.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,busbar,,L3 Current (Max),A,138.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,137.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,busbar,,L2 Current (Min),A,193.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,busbar,,L2 Current (Max),A,202.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,198.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,busbar,,L1 Current (Min),A,115.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,busbar,,L1 Current (Max),A,117.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,116.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-68.18
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.87915
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95981
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.32311
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,,L1 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,,L3 Current (Min),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,,L3 Current (Max),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,,L3 Current (RMS),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,,L2 Current (Min),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,,L2 Current (Max),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,,L2 Current (RMS),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,,L1 Current (Min),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,,L1 Current (Max),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,,L1 Current (RMS),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9749399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94116
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97211
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.32
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9844700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98505
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9743
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,77.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,78.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,79.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-124.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05417999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03725
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41738000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (Min),V,242.89
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (Max),V,242.98
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (Min),V,242.98
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (Max),V,242.98
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (Min),V,241.53
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (Max),V,241.53
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,busbar,,L3 Current (Min),A,119.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,busbar,,L3 Current (Max),A,119.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,119.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,busbar,,L2 Current (Min),A,154.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,busbar,,L2 Current (Max),A,155.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,155.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,busbar,,L1 Current (Min),A,151.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,busbar,,L1 Current (Max),A,151.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,151.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.63
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-64.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.87805
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.91299
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.38991
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,,L3 Current (Min),A,12.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,,L3 Current (Max),A,12.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,,L3 Current (RMS),A,12.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,,L2 Current (Min),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,,L2 Current (Max),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,,L2 Current (RMS),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,,L1 Current (Min),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,,L1 Current (Max),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,,L1 Current (RMS),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9723200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95544
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96921
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96625
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9961899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98572
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,81.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,86.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,76.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-84.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.051160000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.059529999999999986
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39052
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (Min),V,243.11
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (Max),V,243.16
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (Min),V,243.3
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (Max),V,243.34
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (Min),V,242.55
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (Max),V,242.58
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,busbar,,L3 Current (Min),A,109.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,busbar,,L3 Current (Max),A,112.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,110.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,busbar,,L2 Current (Min),A,143.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,busbar,,L2 Current (Max),A,143.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,143.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,busbar,,L1 Current (Min),A,145.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,busbar,,L1 Current (Max),A,149.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,147.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 15:00:00+00:00,ambient,,Temperature,C,0.0
