Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-122.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.76403
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97839
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,-0.5509
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,,L1 Active Power,kW,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,,L3 Current (Min),A,7.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,,L3 Current (Max),A,9.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,,L3 Current (RMS),A,8.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,,L2 Current (Min),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,,L2 Current (Max),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,,L2 Current (RMS),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,,L1 Current (Min),A,12.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,,L1 Current (Max),A,13.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,,L1 Current (RMS),A,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.37
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97855
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9498
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9853200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,72.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,91.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,91.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,91.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89776
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99493
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92401
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,78.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,30.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,27.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06484
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16265
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.20833000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (Min),V,242.59
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (Max),V,242.61
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (Min),V,242.53
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (Max),V,242.58
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (Min),V,241.39
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (Max),V,241.42
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,busbar,,L3 Current (Min),A,97.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,busbar,,L3 Current (Max),A,99.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,98.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,busbar,,L2 Current (Min),A,169.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,busbar,,L2 Current (Max),A,178.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,172.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,busbar,,L1 Current (Min),A,123.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,busbar,,L1 Current (Max),A,129.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,127.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.32
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-44.18
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9726899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.7992199999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.6613399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,,L3 Current (Min),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,,L3 Current (Max),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,,L3 Current (RMS),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,,L2 Current (Min),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,,L2 Current (Max),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,,L2 Current (RMS),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,,L1 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,,L1 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,,L1 Current (RMS),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9649700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9168700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9765
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,118.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,118.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,118.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95401
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9933200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9803200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,35.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-80.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.050710000000000005
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05281
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41923999999999995
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (Min),V,243.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (Max),V,243.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (Min),V,243.02
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (Max),V,243.03
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (Min),V,241.61
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (Max),V,241.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,busbar,,L3 Current (Min),A,103.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,busbar,,L3 Current (Max),A,103.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,103.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,busbar,,L2 Current (Min),A,116.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,busbar,,L2 Current (Max),A,120.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,118.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,busbar,,L1 Current (Min),A,193.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,busbar,,L1 Current (Max),A,197.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,195.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.57
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.43
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-108.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.6083
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.7377
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.0135
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,,L3 Current (Min),A,6.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,,L3 Current (Max),A,6.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,,L3 Current (RMS),A,6.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,,L2 Current (Min),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,,L2 Current (Max),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,,L2 Current (RMS),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,,L1 Current (Min),A,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,,L1 Current (Max),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,,L1 Current (RMS),A,14.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94842
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9311200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9833700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,85.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,86.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,86.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8015100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9964
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91525
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,82.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,96.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,114.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03743
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30491999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29522
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (Min),V,243.27
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (Max),V,243.3
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (Min),V,242.55
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (Max),V,242.67
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (Min),V,241.73
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (Max),V,241.77
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,busbar,,L3 Current (Min),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,busbar,,L3 Current (Max),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,busbar,,L2 Current (Min),A,142.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,busbar,,L2 Current (Max),A,155.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,148.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,busbar,,L1 Current (Min),A,119.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,busbar,,L1 Current (Max),A,124.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,122.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-111.63
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9382299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.87945
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,-0.1715
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,,L1 Active Power,kW,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,,L3 Current (Min),A,14.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,,L3 Current (Max),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,,L3 Current (RMS),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,,L2 Current (Min),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,,L2 Current (Max),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,,L2 Current (RMS),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,,L1 Current (Min),A,13.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,,L1 Current (Max),A,14.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,,L1 Current (RMS),A,14.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9603299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9430799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9726299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92053
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99274
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97519
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,76.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,87.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,73.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.38
