Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,61.37
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.13
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0316
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12247999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33571
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (Min),V,241.91
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (Max),V,241.95
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (Min),V,241.91
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (Max),V,241.97
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (Min),V,241.47
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (Max),V,241.53
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,busbar,,L3 Current (Min),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,busbar,,L3 Current (Max),A,86.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,81.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,busbar,,L2 Current (Min),A,146.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,busbar,,L2 Current (Max),A,159.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,151.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,busbar,,L1 Current (Min),A,132.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,busbar,,L1 Current (Max),A,138.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,135.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.89889
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.85629
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9363100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,,L3 Current (Min),A,15.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,,L3 Current (Max),A,15.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,,L3 Current (RMS),A,15.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,,L2 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,,L2 Current (Max),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,,L2 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,,L1 Current (Min),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,,L1 Current (Max),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,,L1 Current (RMS),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8866299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92322
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97165
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,72.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97162
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9962799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9884
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,81.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,100.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,84.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-63.13
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.07
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01952
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14513
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43141999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (Min),V,241.86
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (Max),V,241.91
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (Min),V,241.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (Max),V,241.78
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (Min),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (Max),V,240.64
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,busbar,,L3 Current (Min),A,74.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,busbar,,L3 Current (Max),A,74.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,74.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,busbar,,L2 Current (Min),A,149.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,busbar,,L2 Current (Max),A,168.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,154.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,busbar,,L1 Current (Min),A,185.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,busbar,,L1 Current (Max),A,185.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,185.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-164.18
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.87951
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8680100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,-0.94775
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,,L1 Active Power,kW,-10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,,L3 Current (Min),A,14.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,,L3 Current (Max),A,14.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,,L3 Current (RMS),A,14.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,,L2 Current (Min),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,,L2 Current (Max),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,,L2 Current (RMS),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,,L1 Current (Min),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,,L1 Current (Max),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,,L1 Current (RMS),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.905
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8347399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9873700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9824200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9957600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98849
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,95.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,93.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,86.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,99.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-95.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06044
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09569
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.49899
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (Min),V,243.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (Max),V,243.22
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (Min),V,241.95
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (Max),V,242.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (Min),V,242.34
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (Max),V,242.48
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,busbar,,L3 Current (Min),A,72.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,busbar,,L3 Current (Max),A,73.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,busbar,,L2 Current (Min),A,149.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,busbar,,L2 Current (Max),A,151.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,150.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,busbar,,L1 Current (Min),A,114.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,busbar,,L1 Current (Max),A,129.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,121.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 14:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-49.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-165.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.29699000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.74383
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,-0.95395
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,,L1 Active Power,kW,-9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,,L3 Current (Min),A,5.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,,L3 Current (Max),A,7.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,,L3 Current (RMS),A,6.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,,L2 Current (Min),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,,L2 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,,L2 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,,L1 Current (Min),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,,L1 Current (Max),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,,L1 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.13
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8952899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7854899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97644
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-160.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.53365
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9949
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8993200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,76.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,88.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,82.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,107.13
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,65.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02818
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27366999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.23021
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (Min),V,242.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (Max),V,242.83
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (Min),V,242.45
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (Max),V,242.53
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (Min),V,241.39
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (Max),V,241.41
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,busbar,,L3 Current (Min),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,busbar,,L3 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,busbar,,L2 Current (Min),A,127.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,busbar,,L2 Current (Max),A,138.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,133.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,busbar,,L1 Current (Min),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,busbar,,L1 Current (Max),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-113.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94583
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.7688
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,-0.35064
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,,L1 Active Power,kW,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,,L3 Current (Min),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,,L3 Current (Max),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,,L3 Current (RMS),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,,L2 Current (Min),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,,L2 Current (Max),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,,L2 Current (RMS),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,,L1 Current (Min),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,,L1 Current (Max),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,,L1 Current (RMS),A,17.62
