Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.63
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.13
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9142399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91089
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9655100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91717
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9959399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9741200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,78.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,90.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,83.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,29.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-52.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02449
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28185
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.23085
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (Min),V,242.36
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (Max),V,242.39
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (Min),V,242.34
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (Max),V,242.47
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (Min),V,241.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (Max),V,241.73
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,busbar,,L3 Current (Min),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,busbar,,L3 Current (Max),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,busbar,,L2 Current (Min),A,142.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,busbar,,L2 Current (Max),A,153.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,147.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,busbar,,L1 Current (Min),A,98.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,busbar,,L1 Current (Max),A,110.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,100.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.37
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.13
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-89.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9639
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.7025399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.01045
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,,L3 Current (Min),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,,L3 Current (Max),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,,L3 Current (RMS),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,,L2 Current (Min),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,,L2 Current (Max),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,,L2 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,,L1 Current (Min),A,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,,L1 Current (Max),A,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,,L1 Current (RMS),A,11.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.13
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92114
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9657600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9826
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99213
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99615
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9787299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,94.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,106.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,100.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,75.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,76.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,37.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-53.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07872
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2556
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37514000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (Min),V,242.09
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (Max),V,242.14
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (Min),V,242.28
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (Max),V,242.36
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (Min),V,241.42
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (Max),V,241.47
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,busbar,,L3 Current (Min),A,96.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,busbar,,L3 Current (Max),A,96.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,96.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,busbar,,L2 Current (Min),A,172.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,busbar,,L2 Current (Max),A,183.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,178.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,busbar,,L1 Current (Min),A,153.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,busbar,,L1 Current (Max),A,154.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,154.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-48.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.72787
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9745799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.60937
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,,L3 Current (Min),A,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,,L3 Current (Max),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,,L3 Current (RMS),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,,L2 Current (Min),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,,L2 Current (Max),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,,L2 Current (RMS),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,,L1 Current (Min),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,,L1 Current (Max),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,,L1 Current (RMS),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87466
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9630700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9697600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9796100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9935299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9760700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,80.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,96.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06258
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.42303
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39376
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (Min),V,241.03
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (Max),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (Min),V,241.3
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (Max),V,241.39
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (Min),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (Max),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,busbar,,L3 Current (Min),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,busbar,,L3 Current (Max),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,busbar,,L2 Current (Min),A,187.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,busbar,,L2 Current (Max),A,202.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,196.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,busbar,,L1 Current (Min),A,123.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,busbar,,L1 Current (Max),A,135.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,128.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96231
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.88812
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8600700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,,L3 Current (Min),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,,L3 Current (Max),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,,L3 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,,L2 Current (Min),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,,L2 Current (Max),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,,L2 Current (RMS),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,,L1 Current (Min),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,,L1 Current (Max),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,,L1 Current (RMS),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8691700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9757100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9890399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.63
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98325
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99649
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99225
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,113.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,113.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,113.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,87.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,99.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,118.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-62.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04204
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26732
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38247
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
