Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (Min),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (Max),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (Min),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (Max),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (Min),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (Max),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,busbar,,L3 Current (Min),A,94.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,busbar,,L3 Current (Max),A,95.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,95.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,busbar,,L2 Current (Min),A,211.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,busbar,,L2 Current (Max),A,211.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,211.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,busbar,,L1 Current (Min),A,179.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,busbar,,L1 Current (Max),A,191.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,185.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8295600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9378299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.75894
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,,L3 Current (Min),A,12.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,,L3 Current (Max),A,13.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,,L3 Current (RMS),A,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,,L2 Current (Min),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,,L2 Current (Max),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,,L2 Current (RMS),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,,L1 Current (Min),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,,L1 Current (Max),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,,L1 Current (RMS),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91632
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9776600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9923700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,86.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,86.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,86.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9678
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9865700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98618
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,75.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,75.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,96.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-112.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.031330000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10533
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39350999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (Min),V,242.09
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (Max),V,242.17
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (Min),V,241.97
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (Max),V,242.09
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (Min),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (Max),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,busbar,,L3 Current (Min),A,73.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,busbar,,L3 Current (Max),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,73.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,busbar,,L2 Current (Min),A,144.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,busbar,,L2 Current (Max),A,156.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,151.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,busbar,,L1 Current (Min),A,178.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,busbar,,L1 Current (Max),A,179.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,178.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 13:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-79.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9824799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9255399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.11369000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,,L3 Current (Min),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,,L3 Current (Max),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,,L3 Current (RMS),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,,L2 Current (Min),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,,L2 Current (Max),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,,L2 Current (RMS),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,,L1 Current (Min),A,12.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,,L1 Current (Max),A,13.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,,L1 Current (RMS),A,12.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9588899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9768700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98825
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,74.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,75.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,74.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9297200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98145
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97098
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,111.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-58.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01292
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17640999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40376999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (Min),V,241.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (Max),V,241.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (Min),V,241.89
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (Max),V,241.92
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (Min),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (Max),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,busbar,,L3 Current (Min),A,86.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,busbar,,L3 Current (Max),A,86.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,86.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,busbar,,L2 Current (Min),A,147.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,busbar,,L2 Current (Max),A,163.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,156.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,busbar,,L1 Current (Min),A,122.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,busbar,,L1 Current (Max),A,136.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,128.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98859
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95019
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.84646
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,,L3 Current (Min),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,,L3 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,,L3 Current (RMS),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,,L2 Current (Min),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,,L2 Current (Max),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,,L2 Current (RMS),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,,L1 Current (Min),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,,L1 Current (Max),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,,L1 Current (RMS),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9393
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94394
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98614
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.93
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9662200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98303
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98715
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,86.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,44.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-87.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06398
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.027880000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4226
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (Min),V,241.95
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (Max),V,242.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (Min),V,241.97
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (Max),V,242.03
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (Min),V,241.48
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (Max),V,241.55
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,busbar,,L3 Current (Min),A,99.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,busbar,,L3 Current (Max),A,100.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,99.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,busbar,,L2 Current (Min),A,147.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,busbar,,L2 Current (Max),A,160.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,150.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,busbar,,L1 Current (Min),A,166.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,busbar,,L1 Current (Max),A,178.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,169.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.13
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9913299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.91089
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8377700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,,L3 Current (Min),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,,L3 Current (Max),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,,L3 Current (RMS),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,,L2 Current (Min),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,,L2 Current (Max),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,,L2 Current (RMS),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,,L1 Current (Min),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,,L1 Current (Max),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,,L1 Current (RMS),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.63
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94095
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93881
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98349
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,74.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,74.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,74.5
