Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9908399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9887100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9741200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,32.37
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.13
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02495
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10677
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.2333
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (Min),V,242.16
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (Max),V,242.17
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (Min),V,242.16
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (Max),V,242.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (Min),V,241.09
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (Max),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,busbar,,L3 Current (Min),A,115.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,busbar,,L3 Current (Max),A,121.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,116.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,busbar,,L2 Current (Min),A,138.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,busbar,,L2 Current (Max),A,152.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,143.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,busbar,,L1 Current (Min),A,135.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,busbar,,L1 Current (Max),A,147.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,141.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.87
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-150.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95901
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9428700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,-0.7962
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,,L1 Active Power,kW,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,,L3 Current (Min),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,,L3 Current (Max),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,,L3 Current (RMS),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,,L2 Current (Min),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,,L2 Current (Max),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,,L2 Current (RMS),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,,L1 Current (Min),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,,L1 Current (Max),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,,L1 Current (RMS),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9111
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9550799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9842799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98303
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9872700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9873700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,85.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,92.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,79.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,79.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,111.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0107
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22776999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34571999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (Min),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (Max),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (Min),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (Max),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (Min),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (Max),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,busbar,,L3 Current (Min),A,90.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,busbar,,L3 Current (Max),A,90.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,90.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,busbar,,L2 Current (Min),A,174.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,busbar,,L2 Current (Max),A,185.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,180.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,busbar,,L1 Current (Min),A,125.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,busbar,,L1 Current (Max),A,126.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,126.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.13
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-159.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9943200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9798600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,-0.90814
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,,L1 Active Power,kW,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,,L3 Current (Min),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,,L3 Current (Max),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,,L3 Current (RMS),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,,L2 Current (Min),A,74.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,,L2 Current (Max),A,75.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,,L2 Current (RMS),A,74.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,,L1 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,,L1 Current (Max),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,,L1 Current (RMS),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.19
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9884
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9605100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9827600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,74.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,72.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.87
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92517
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9875200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98721
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,86.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,148.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-121.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.10951
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.1043
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40456
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (Min),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (Max),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (Min),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (Max),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (Min),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (Max),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,busbar,,L3 Current (Min),A,133.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,busbar,,L3 Current (Max),A,134.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,133.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,busbar,,L2 Current (Min),A,162.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,busbar,,L2 Current (Max),A,178.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,174.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,busbar,,L1 Current (Min),A,113.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,busbar,,L1 Current (Max),A,128.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,122.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-156.87
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9859899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9624
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,-0.84714
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,,L1 Active Power,kW,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,,L3 Current (Min),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,,L3 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,,L3 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,,L2 Current (Min),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,,L2 Current (Max),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,,L2 Current (RMS),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,,L1 Current (Min),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,,L1 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,,L1 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.94
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93585
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9747899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97729
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,73.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,84.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,81.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78656
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98898
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9833700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,104.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-72.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03493
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1292
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.47295
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (Min),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (Max),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (Min),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (Max),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (Min),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (Max),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,busbar,,L3 Current (Min),A,73.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,busbar,,L3 Current (Max),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,73.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,busbar,,L2 Current (Min),A,152.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,busbar,,L2 Current (Max),A,152.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,152.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,busbar,,L1 Current (Min),A,119.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,busbar,,L1 Current (Max),A,131.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,128.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,0.0
