Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-04 12:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.87
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-124.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9680799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96701
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,-0.51669
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,,L1 Active Power,kW,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,,L3 Current (Min),A,16.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,,L3 Current (Max),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,,L3 Current (RMS),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,,L2 Current (Min),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,,L2 Current (Max),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,,L2 Current (RMS),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,,L1 Current (Min),A,15.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,,L1 Current (Max),A,15.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,,L1 Current (RMS),A,15.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.44
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.81
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98056
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9600200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9917
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,82.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,82.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,82.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.63
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91528
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9872700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94284
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,74.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,80.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.31
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.5
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.06
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05217
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22376999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34783000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (Min),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (Max),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (Min),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (Max),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (Min),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (Max),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,busbar,,L3 Current (Min),A,86.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,busbar,,L3 Current (Max),A,86.38
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,86.25
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,busbar,,L2 Current (Min),A,199.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,busbar,,L2 Current (Max),A,205.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,202.12
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,busbar,,L1 Current (Min),A,132.75
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,busbar,,L1 Current (Max),A,132.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,132.88
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-04 11:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98859
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9026799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.76245
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,,L3 Current (Min),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,,L3 Current (Max),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,,L3 Current (RMS),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,,L2 Current (Min),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,,L2 Current (Max),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,,L2 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,,L1 Current (Min),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,,L1 Current (Max),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,,L1 Current (RMS),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.37
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91861
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9678
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9917
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,75.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,75.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,75.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9721700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97595
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95731
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,29.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-68.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.006640000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.061570000000000014
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31956999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (Min),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (Max),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (Min),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (Max),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (Min),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (Max),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,busbar,,L3 Current (Min),A,96.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,busbar,,L3 Current (Max),A,96.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,96.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,busbar,,L2 Current (Min),A,103.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,busbar,,L2 Current (Max),A,103.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,103.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,busbar,,L1 Current (Min),A,145.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,busbar,,L1 Current (Max),A,145.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,145.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9953299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9275200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.80713
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,,L3 Current (Min),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,,L3 Current (Max),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,,L3 Current (RMS),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,,L2 Current (Min),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,,L2 Current (Max),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,,L2 Current (RMS),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,,L1 Current (Min),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,,L1 Current (Max),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,,L1 Current (RMS),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.37
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.93
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83914
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9630700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97955
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9803799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9877
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95541
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-151.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01466
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05031
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31783
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (Min),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (Max),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (Min),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (Max),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (Min),V,239.22
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (Max),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,busbar,,L3 Current (Min),A,98.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,busbar,,L3 Current (Max),A,98.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,98.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,busbar,,L2 Current (Min),A,121.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,busbar,,L2 Current (Max),A,121.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,121.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,busbar,,L1 Current (Min),A,117.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,busbar,,L1 Current (Max),A,118.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,117.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.88489
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.87839
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.80078
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,,L3 Current (Min),A,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,,L3 Current (Max),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,,L3 Current (RMS),A,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,,L2 Current (Min),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,,L2 Current (Max),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,,L2 Current (RMS),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,,L1 Current (Min),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,,L1 Current (Max),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,,L1 Current (RMS),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84295
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9767100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97916
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98074
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.991
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95099
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
