Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,120.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07228
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16988
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.209
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (Min),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (Max),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (Min),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (Max),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (Min),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (Max),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,busbar,,L3 Current (Min),A,77.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,busbar,,L3 Current (Max),A,77.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,busbar,,L2 Current (Min),A,124.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,busbar,,L2 Current (Max),A,125.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,124.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,busbar,,L1 Current (Min),A,100.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,busbar,,L1 Current (Max),A,100.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,100.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9342
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9155
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8312700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,,L3 Current (Min),A,12.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,,L3 Current (Max),A,12.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,,L3 Current (RMS),A,12.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,,L2 Current (Min),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,,L2 Current (Max),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,,L2 Current (RMS),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,,L1 Current (Min),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,,L1 Current (Max),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,,L1 Current (RMS),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8497600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94757
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9855299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95868
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98135
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92758
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,154.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-111.37
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04265
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02327
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.27355
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (Min),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (Max),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (Min),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (Max),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (Min),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (Max),V,239.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,busbar,,L3 Current (Min),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,busbar,,L3 Current (Max),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,busbar,,L2 Current (Min),A,109.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,busbar,,L2 Current (Max),A,110.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,110.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,busbar,,L1 Current (Min),A,107.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,busbar,,L1 Current (Max),A,107.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,107.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9201
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9675299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8273
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,,L3 Current (Min),A,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,,L3 Current (Max),A,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,,L3 Current (RMS),A,11.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,,L2 Current (Min),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,,L2 Current (Max),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,,L2 Current (RMS),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,,L1 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,,L1 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,,L1 Current (RMS),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87466
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9531200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97436
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9810200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98621
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9414399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,96.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-77.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-48.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02953
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13255999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.2470300000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (Min),V,241.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (Max),V,241.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (Min),V,241.7
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (Max),V,241.72
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (Min),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (Max),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,busbar,,L3 Current (Min),A,73.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,busbar,,L3 Current (Max),A,73.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,73.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,busbar,,L2 Current (Min),A,138.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,busbar,,L2 Current (Max),A,139.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,139.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,busbar,,L1 Current (Min),A,103.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,busbar,,L1 Current (Max),A,103.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,103.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.37
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8845799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.91495
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8074
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,,L3 Current (Min),A,12.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,,L3 Current (Max),A,12.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,,L3 Current (RMS),A,12.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,,L2 Current (Min),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,,L2 Current (Max),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,,L2 Current (RMS),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,,L1 Current (Min),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,,L1 Current (Max),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,,L1 Current (RMS),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.32
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88113
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97165
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97467
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96783
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99054
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95944
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,100.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-79.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01958
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11174
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37139
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (Min),V,241.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (Max),V,241.66
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (Min),V,241.66
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (Max),V,241.67
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (Min),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (Max),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,busbar,,L3 Current (Min),A,75.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,busbar,,L3 Current (Max),A,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,75.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,busbar,,L2 Current (Min),A,125.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,busbar,,L2 Current (Max),A,125.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,125.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,busbar,,L1 Current (Min),A,111.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,busbar,,L1 Current (Max),A,111.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,111.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 23:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9396700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9408299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.7981199999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,,L3 Current (Min),A,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,,L3 Current (Max),A,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,,L3 Current (RMS),A,11.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,,L2 Current (Min),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,,L2 Current (Max),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,,L2 Current (RMS),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,,L1 Current (Min),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,,L1 Current (Max),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,,L1 Current (RMS),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
