Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87887
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95373
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9790000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97354
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9888600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9613299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,54.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-111.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.047619999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0739
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.24175
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (Min),V,243.02
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (Max),V,243.08
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (Min),V,243.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (Max),V,243.17
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (Min),V,242.16
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (Max),V,242.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,busbar,,L3 Current (Min),A,73.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,busbar,,L3 Current (Max),A,73.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,73.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,busbar,,L2 Current (Min),A,124.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,busbar,,L2 Current (Max),A,124.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,124.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,busbar,,L1 Current (Min),A,121.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,busbar,,L1 Current (Max),A,122.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,122.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9585899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9754299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.79159
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,,L3 Current (Min),A,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,,L3 Current (Max),A,12.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,,L3 Current (RMS),A,12.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,,L2 Current (Min),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,,L2 Current (Max),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,,L2 Current (RMS),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,,L1 Current (Min),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,,L1 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,,L1 Current (RMS),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9520299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9769899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9713700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97967
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9899600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9536100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,42.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01686
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22139
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.24720999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (Min),V,242.47
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (Max),V,242.53
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (Min),V,242.36
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (Max),V,242.42
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (Min),V,241.64
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (Max),V,241.72
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,busbar,,L3 Current (Min),A,88.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,busbar,,L3 Current (Max),A,89.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,busbar,,L2 Current (Min),A,177.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,busbar,,L2 Current (Max),A,177.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,177.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,busbar,,L1 Current (Min),A,126.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,busbar,,L1 Current (Max),A,126.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,126.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9470200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96365
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.83954
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,,L3 Current (Min),A,12.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,,L3 Current (Max),A,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,,L3 Current (RMS),A,12.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,,L2 Current (Min),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,,L2 Current (Max),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,,L2 Current (RMS),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,,L1 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,,L1 Current (Max),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,,L1 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.43
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9440000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97211
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98349
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97467
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9794
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9893799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,84.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,151.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-99.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02037
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03313
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41375
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (Min),V,241.77
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (Max),V,241.8
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (Min),V,241.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (Max),V,241.72
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (Min),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (Max),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,busbar,,L3 Current (Min),A,93.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,busbar,,L3 Current (Max),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,93.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,busbar,,L2 Current (Min),A,149.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,busbar,,L2 Current (Max),A,150.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,149.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,busbar,,L1 Current (Min),A,162.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,busbar,,L1 Current (Max),A,162.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,162.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9149200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.92496
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.81161
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,,L3 Current (Min),A,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,,L3 Current (Max),A,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,,L3 Current (RMS),A,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,,L2 Current (Min),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,,L2 Current (Max),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,,L2 Current (RMS),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,,L1 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,,L1 Current (Max),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,,L1 Current (RMS),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.32
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9396700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9561200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98346
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98077
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99265
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98401
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-82.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.027180000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.00542
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42589
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (Min),V,241.69
