Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (Max),V,241.72
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (Min),V,241.64
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (Max),V,241.72
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (Min),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (Max),V,240.64
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,busbar,,L3 Current (Min),A,90.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,busbar,,L3 Current (Max),A,92.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,91.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,busbar,,L2 Current (Min),A,127.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,busbar,,L2 Current (Max),A,144.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,132.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,busbar,,L1 Current (Min),A,143.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,busbar,,L1 Current (Max),A,146.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,145.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97375
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96793
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.83154
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,,L3 Current (Min),A,15.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,,L3 Current (Max),A,15.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,,L3 Current (RMS),A,15.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,,L2 Current (Min),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,,L2 Current (Max),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,,L2 Current (RMS),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,,L1 Current (Min),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,,L1 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,,L1 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95404
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96072
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97577
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97949
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99423
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9903
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,80.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,80.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,101.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-73.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.08857999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.006940000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37755
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (Min),V,241.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (Max),V,241.33
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (Min),V,241.41
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (Max),V,241.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (Min),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (Max),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,busbar,,L3 Current (Min),A,99.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,busbar,,L3 Current (Max),A,99.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,99.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,busbar,,L2 Current (Min),A,127.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,busbar,,L2 Current (Max),A,128.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,128.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,busbar,,L1 Current (Min),A,151.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,busbar,,L1 Current (Max),A,151.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,151.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9789399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94327
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.85824
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,,L3 Current (Min),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,,L3 Current (Max),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,,L3 Current (RMS),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,,L2 Current (Min),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,,L2 Current (Max),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,,L2 Current (RMS),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,,L1 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,,L1 Current (Max),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,,L1 Current (RMS),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88321
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97549
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97665
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.37
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9794
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99356
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9801
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,76.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,80.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-63.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,49.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10588
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11629
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.23287
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (Min),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (Max),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (Min),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (Max),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (Min),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (Max),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,busbar,,L3 Current (Min),A,85.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,busbar,,L3 Current (Max),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,85.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,busbar,,L2 Current (Min),A,167.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,busbar,,L2 Current (Max),A,168.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,167.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,busbar,,L1 Current (Min),A,136.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,busbar,,L1 Current (Max),A,136.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,136.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 22:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.37
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9587100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9238299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8305299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,,L3 Current (Min),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,,L3 Current (Max),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,,L3 Current (RMS),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,,L2 Current (Min),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,,L2 Current (Max),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,,L2 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,,L1 Current (Min),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,,L1 Current (Max),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,,L1 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8963
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9560799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98059
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9827600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9960600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98819
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,69.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,72.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,73.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,106.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-72.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.12220999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07366
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31032
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (Min),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (Max),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (Min),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (Max),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (Min),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (Max),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,busbar,,L3 Current (Min),A,85.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,busbar,,L3 Current (Max),A,88.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,86.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,busbar,,L2 Current (Min),A,139.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,busbar,,L2 Current (Max),A,145.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,143.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,busbar,,L1 Current (Min),A,153.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,busbar,,L1 Current (Max),A,154.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,154.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98425
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9654799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93201
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,,L3 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,,L3 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,,L3 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,,L2 Current (Min),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,,L2 Current (Max),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,,L2 Current (RMS),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,,L1 Current (Min),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,,L1 Current (Max),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,,L1 Current (RMS),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93243
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9668899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9875799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
