Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98282
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99649
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98965
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,76.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,76.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-77.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01329
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07793
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41576
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (Min),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (Max),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (Min),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (Max),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (Min),V,238.22
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (Max),V,238.23
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,busbar,,L3 Current (Min),A,106.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,busbar,,L3 Current (Max),A,106.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,106.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,busbar,,L2 Current (Min),A,176.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,busbar,,L2 Current (Max),A,177.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,176.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,busbar,,L1 Current (Min),A,176.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,busbar,,L1 Current (Max),A,176.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,176.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98331
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95331
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.87021
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,,L3 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,,L3 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,,L3 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,,L2 Current (Min),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,,L2 Current (Max),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,,L2 Current (RMS),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,,L1 Current (Min),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,,L1 Current (Max),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,,L1 Current (RMS),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9519299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96814
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9813200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98459
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99811
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98654
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,92.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,112.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,103.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,81.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-79.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.061229999999999986
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17665
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34456
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (Min),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (Max),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (Min),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (Max),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (Min),V,238.28
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (Max),V,238.58
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,busbar,,L3 Current (Min),A,118.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,busbar,,L3 Current (Max),A,119.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,118.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,busbar,,L2 Current (Min),A,184.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,busbar,,L2 Current (Max),A,203.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,195.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,busbar,,L1 Current (Min),A,147.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,busbar,,L1 Current (Max),A,160.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,150.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.32
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96265
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94583
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.84216
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,,L3 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,,L3 Current (Max),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,,L3 Current (RMS),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,,L2 Current (Min),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,,L2 Current (Max),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,,L2 Current (RMS),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,,L1 Current (Min),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,,L1 Current (Max),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,,L1 Current (RMS),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9473600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97601
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98383
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9866299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99341
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9931
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,86.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,85.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,133.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,138.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,135.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,101.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-111.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.015790000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10951
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.51659
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (Min),V,238.86
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (Max),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (Min),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (Max),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (Min),V,237.95
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (Max),V,237.97
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,busbar,,L3 Current (Min),A,122.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,busbar,,L3 Current (Max),A,127.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,124.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,busbar,,L2 Current (Min),A,177.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,busbar,,L2 Current (Max),A,179.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,178.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,busbar,,L1 Current (Min),A,218.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,busbar,,L1 Current (Max),A,223.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,220.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9581
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97125
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8518
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,,L3 Current (Min),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,,L3 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,,L3 Current (RMS),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,,L2 Current (Min),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,,L2 Current (Max),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,,L2 Current (RMS),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,,L1 Current (Min),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,,L1 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,,L1 Current (RMS),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96188
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9611799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98434
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9895
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99316
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9660299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,109.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,122.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,116.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,86.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,87.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0566
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22411
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33285
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (Min),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (Max),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (Min),V,238.03
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (Max),V,238.14
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (Min),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (Max),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,busbar,,L3 Current (Min),A,126.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,busbar,,L3 Current (Max),A,126.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,126.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,busbar,,L2 Current (Min),A,206.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,busbar,,L2 Current (Max),A,220.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,213.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,busbar,,L1 Current (Min),A,170.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,busbar,,L1 Current (Max),A,171.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,170.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
