Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98511
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9762299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.86819
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,,L3 Current (Min),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,,L3 Current (Max),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,,L3 Current (RMS),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,,L2 Current (Min),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,,L2 Current (Max),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,,L2 Current (RMS),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,,L1 Current (Min),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,,L1 Current (Max),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,,L1 Current (RMS),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9545899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95444
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98303
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9837600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99615
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98236
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,84.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,89.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,91.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,104.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,96.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,74.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-85.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,36.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0356
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06859
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34126999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (Min),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (Max),V,238.67
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (Min),V,238.45
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (Max),V,238.47
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (Min),V,237.47
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (Max),V,237.52
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,busbar,,L3 Current (Min),A,131.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,busbar,,L3 Current (Max),A,131.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,131.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,busbar,,L2 Current (Min),A,193.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,busbar,,L2 Current (Max),A,198.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,194.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,busbar,,L1 Current (Min),A,182.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,busbar,,L1 Current (Max),A,194.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,187.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 21:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.68
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9617600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9643200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8850399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,,L3 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,,L3 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,,L3 Current (RMS),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,,L2 Current (Min),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,,L2 Current (Max),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,,L2 Current (RMS),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,,L1 Current (Min),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,,L1 Current (Max),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,,L1 Current (RMS),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93799
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9702799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98941
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99405
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99564
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99051
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,84.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,96.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,90.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,101.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,102.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,101.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,79.93
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-65.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08565
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11424000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.51968
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (Min),V,241.95
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (Max),V,242.05
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (Min),V,241.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (Max),V,241.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (Min),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (Max),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,busbar,,L3 Current (Min),A,131.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,busbar,,L3 Current (Max),A,138.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,135.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,busbar,,L2 Current (Min),A,193.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,busbar,,L2 Current (Max),A,205.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,199.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,busbar,,L1 Current (Min),A,200.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,busbar,,L1 Current (Max),A,200.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,200.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95911
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9087799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.86929
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,,L3 Current (Min),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,,L3 Current (Max),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,,L3 Current (RMS),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,,L2 Current (Min),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,,L2 Current (Max),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,,L2 Current (RMS),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,,L1 Current (Min),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,,L1 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,,L1 Current (RMS),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.948
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9757100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98264
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99698
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9971899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99097
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,76.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,94.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,107.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,97.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,105.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,117.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,112.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,87.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-97.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01207
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0066099999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4371600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (Min),V,241.48
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (Max),V,241.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (Min),V,241.28
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (Max),V,241.33
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (Min),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (Max),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,busbar,,L3 Current (Min),A,156.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,busbar,,L3 Current (Max),A,157.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,156.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,busbar,,L2 Current (Min),A,187.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,busbar,,L2 Current (Max),A,201.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,190.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,busbar,,L1 Current (Min),A,191.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,busbar,,L1 Current (Max),A,203.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,197.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95999
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.92111
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8703299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,,L3 Current (Min),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,,L3 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,,L3 Current (RMS),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,,L2 Current (Min),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,,L2 Current (Max),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,,L2 Current (RMS),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,,L1 Current (Min),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,,L1 Current (Max),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,,L1 Current (RMS),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9642299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9789100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9818100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99545
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99567
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9890399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,93.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,107.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,100.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,108.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,108.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,108.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
