Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,91.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-77.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03365
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.00026000000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45077
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (Min),V,241.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (Max),V,241.27
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (Min),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (Max),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (Min),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (Max),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,busbar,,L3 Current (Min),A,148.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,busbar,,L3 Current (Max),A,148.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,148.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,busbar,,L2 Current (Min),A,188.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,busbar,,L2 Current (Max),A,201.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,195.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,busbar,,L1 Current (Min),A,192.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,busbar,,L1 Current (Max),A,192.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,192.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8960600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93735
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8737799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,,L3 Current (Min),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,,L3 Current (Max),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,,L3 Current (RMS),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,,L2 Current (Min),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,,L2 Current (Max),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,,L2 Current (RMS),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,,L1 Current (Min),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,,L1 Current (Max),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,,L1 Current (RMS),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9504100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9751299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9808
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99582
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9891700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98819
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,103.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,112.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,108.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,140.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,153.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,146.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,110.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-109.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06788999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.16228
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44472
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (Min),V,241.41
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (Max),V,241.45
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (Min),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (Max),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (Min),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (Max),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,busbar,,L3 Current (Min),A,144.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,busbar,,L3 Current (Max),A,144.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,144.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,busbar,,L2 Current (Min),A,198.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,busbar,,L2 Current (Max),A,207.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,202.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,busbar,,L1 Current (Min),A,221.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,busbar,,L1 Current (Max),A,234.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,227.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.91122
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9565100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.91455
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,,L3 Current (Min),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,,L3 Current (Max),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,,L3 Current (RMS),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,,L2 Current (Min),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,,L2 Current (Max),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,,L2 Current (RMS),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,,L1 Current (Min),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,,L1 Current (Max),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,,L1 Current (RMS),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98013
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95065
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9880399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,94.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,94.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,94.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9915200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99774
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9943200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,116.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,129.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,119.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,124.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,124.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,124.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,82.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-57.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.10369
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06807
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.51849
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Min),V,241.41
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Max),V,241.42
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Min),V,241.41
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Max),V,241.48
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Min),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Max),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,busbar,,L3 Current (Min),A,164.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,busbar,,L3 Current (Max),A,164.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,164.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,busbar,,L2 Current (Min),A,225.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,busbar,,L2 Current (Max),A,237.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,227.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,busbar,,L1 Current (Min),A,227.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,busbar,,L1 Current (Max),A,228.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,227.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8602299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96042
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.81189
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,,L3 Current (Min),A,15.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,,L3 Current (Max),A,15.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,,L3 Current (RMS),A,15.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,,L2 Current (Min),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,,L2 Current (Max),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,,L2 Current (RMS),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,,L1 Current (Min),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,,L1 Current (Max),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,,L1 Current (RMS),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.37
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95688
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97675
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98569
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,72.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,72.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9961200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99698
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98556
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,118.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,133.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,124.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,91.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,103.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,67.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,31.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05751000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22691999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34929
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (Min),V,241.3
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (Max),V,241.34
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (Min),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (Max),V,241.34
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (Min),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (Max),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,busbar,,L3 Current (Min),A,145.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,busbar,,L3 Current (Max),A,146.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,145.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,busbar,,L2 Current (Min),A,243.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,busbar,,L2 Current (Max),A,257.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,249.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,busbar,,L1 Current (Min),A,193.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,busbar,,L1 Current (Max),A,205.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,195.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 20:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.88229
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9772
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.78955
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,,L3 Current (Min),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,,L3 Current (Max),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,,L3 Current (RMS),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,,L2 Current (Min),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,,L2 Current (Max),A,73.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,,L2 Current (RMS),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,,L1 Current (Min),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,,L1 Current (Max),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,,L1 Current (RMS),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
