Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9858100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94257
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98645
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,89.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,89.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,89.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98572
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9967299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9919100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,87.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,96.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,89.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,142.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,142.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,142.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,115.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-95.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05306
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11879
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.65347
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (Min),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (Max),V,241.23
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (Min),V,241.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (Max),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (Min),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (Max),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,busbar,,L3 Current (Min),A,152.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,busbar,,L3 Current (Max),A,152.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,152.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,busbar,,L2 Current (Min),A,212.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,busbar,,L2 Current (Max),A,216.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,213.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,busbar,,L1 Current (Min),A,231.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,busbar,,L1 Current (Max),A,231.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,231.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.88882
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9575799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.74264
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,,L3 Current (Min),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,,L3 Current (Max),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,,L3 Current (RMS),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,,L2 Current (Min),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,,L2 Current (Max),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,,L2 Current (RMS),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,,L1 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,,L1 Current (Max),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,,L1 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.37
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9729899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97626
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97388
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9872700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9957600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98761
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,104.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,111.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,108.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,127.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,141.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,138.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,89.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-75.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02135
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0453
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.58914
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (Min),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (Max),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (Min),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (Max),V,241.09
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (Min),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (Max),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,busbar,,L3 Current (Min),A,134.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,busbar,,L3 Current (Max),A,134.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,134.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,busbar,,L2 Current (Min),A,216.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,busbar,,L2 Current (Max),A,223.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,219.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,busbar,,L1 Current (Min),A,217.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,busbar,,L1 Current (Max),A,230.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,227.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8303200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93042
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.7830199999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,,L3 Current (Min),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,,L3 Current (Max),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,,L3 Current (RMS),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,,L2 Current (Min),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,,L2 Current (Max),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,,L2 Current (RMS),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,,L1 Current (Min),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,,L1 Current (Max),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,,L1 Current (RMS),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9747
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9858100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98093
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,78.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,87.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,81.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,65.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98718
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99551
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99234
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,88.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,101.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,99.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,123.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,111.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,91.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-71.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03108
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10475
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44628
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (Min),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (Max),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (Min),V,241.11
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (Max),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (Min),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (Max),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,busbar,,L3 Current (Min),A,134.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,busbar,,L3 Current (Max),A,134.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,134.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,busbar,,L2 Current (Min),A,214.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,busbar,,L2 Current (Max),A,227.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,223.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,busbar,,L1 Current (Min),A,193.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,busbar,,L1 Current (Max),A,217.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,205.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-41.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.88571
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9459799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.70822
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,,L3 Current (Min),A,15.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,,L3 Current (Max),A,15.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,,L3 Current (RMS),A,15.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,,L2 Current (Min),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,,L2 Current (Max),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,,L2 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,,L1 Current (Min),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,,L1 Current (Max),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,,L1 Current (RMS),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98434
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9776
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9800700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,65.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9859
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99649
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.992
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,92.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,105.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,100.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,101.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,115.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,105.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,112.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-59.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09813
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16445
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34795
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (Min),V,240.59
