Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (Max),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (Min),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (Max),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (Min),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (Max),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,busbar,,L3 Current (Min),A,123.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,busbar,,L3 Current (Max),A,124.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,124.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,busbar,,L2 Current (Min),A,204.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,busbar,,L2 Current (Max),A,215.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,211.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,busbar,,L1 Current (Min),A,182.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,busbar,,L1 Current (Max),A,185.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,183.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9688399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9585600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.82434
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,,L3 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,,L3 Current (Max),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,,L3 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,,L2 Current (Min),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,,L2 Current (Max),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,,L2 Current (RMS),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,,L1 Current (Min),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,,L1 Current (Max),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,,L1 Current (RMS),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9862700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98108
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98129
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,87.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,87.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,87.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9900200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9971
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9850200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,97.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,99.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,98.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,91.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,104.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,97.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,140.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-64.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.11210999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23231999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48345
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (Min),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (Max),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (Min),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (Max),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (Min),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (Max),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,busbar,,L3 Current (Min),A,146.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,busbar,,L3 Current (Max),A,146.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,146.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,busbar,,L2 Current (Min),A,234.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,busbar,,L2 Current (Max),A,236.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,235.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,busbar,,L1 Current (Min),A,184.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,busbar,,L1 Current (Max),A,196.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,190.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97101
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9751299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8920899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,,L3 Current (Min),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,,L3 Current (Max),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,,L3 Current (RMS),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,,L2 Current (Min),A,74.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,,L2 Current (Max),A,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,,L2 Current (RMS),A,75.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,,L1 Current (Min),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,,L1 Current (Max),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,,L1 Current (RMS),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9768100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9813200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97656
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,93.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98416
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99734
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99026
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,104.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,130.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,116.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,126.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,139.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,134.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,89.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-56.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01454
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27181
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40649
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Min),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Max),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Min),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Max),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Min),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Max),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,busbar,,L3 Current (Min),A,140.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,busbar,,L3 Current (Max),A,143.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,142.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,busbar,,L2 Current (Min),A,271.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,busbar,,L2 Current (Max),A,296.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,282.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,busbar,,L1 Current (Min),A,217.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,busbar,,L1 Current (Max),A,230.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,225.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 19:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-42.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96719
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96951
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.69393
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,,L3 Current (Min),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,,L3 Current (Max),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,,L3 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,,L2 Current (Min),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,,L2 Current (Max),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,,L2 Current (RMS),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,,L1 Current (Min),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,,L1 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,,L1 Current (RMS),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9624299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98679
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9757399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,94.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9966700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9946
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9812
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,103.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,115.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,110.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,108.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,120.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,110.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,86.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-72.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00941
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26903
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36430999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Min),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Max),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Min),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Max),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Min),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Max),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,busbar,,L3 Current (Min),A,158.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,busbar,,L3 Current (Max),A,159.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,159.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,busbar,,L2 Current (Min),A,259.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,busbar,,L2 Current (Max),A,272.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,267.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,busbar,,L1 Current (Min),A,171.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,busbar,,L1 Current (Max),A,184.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,174.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94916
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98898
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.80316
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,,L3 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,,L3 Current (Max),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,,L3 Current (RMS),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,,L2 Current (Min),A,86.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,,L2 Current (Max),A,86.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,,L2 Current (RMS),A,86.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,,L1 Current (Min),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,,L1 Current (Max),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,,L1 Current (RMS),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96747
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97754
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98383
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
