Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9943200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9974700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9933799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,65.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,88.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,89.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,158.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,159.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,159.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,92.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-98.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0047799999999999995
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.061720000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.49535
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Min),V,238.27
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Max),V,238.27
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Min),V,238.73
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Max),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Min),V,237.58
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Max),V,237.61
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,busbar,,L3 Current (Min),A,138.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,busbar,,L3 Current (Max),A,140.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,139.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,busbar,,L2 Current (Min),A,257.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,busbar,,L2 Current (Max),A,257.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,257.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,busbar,,L1 Current (Min),A,251.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,busbar,,L1 Current (Max),A,253.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,252.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9623700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96295
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.86249
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,,L3 Current (Min),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,,L3 Current (Max),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,,L3 Current (RMS),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,,L2 Current (Min),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,,L2 Current (Max),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,,L2 Current (RMS),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,,L1 Current (Min),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,,L1 Current (Max),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,,L1 Current (RMS),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.43
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96045
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97656
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98898
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,82.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,87.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,85.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97525
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99203
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9869700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,106.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,116.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,109.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,104.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,114.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,106.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,73.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,32.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.026260000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26911999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44936000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (Min),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (Max),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (Min),V,238.72
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (Max),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (Min),V,238.47
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (Max),V,238.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,busbar,,L3 Current (Min),A,111.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,busbar,,L3 Current (Max),A,112.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,112.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,busbar,,L2 Current (Min),A,243.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,busbar,,L2 Current (Max),A,256.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,246.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,busbar,,L1 Current (Min),A,208.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,busbar,,L1 Current (Max),A,219.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,211.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98556
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9776
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9047799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,,L3 Current (Min),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,,L3 Current (Max),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,,L3 Current (RMS),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,,L2 Current (Min),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,,L2 Current (Max),A,72.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,,L2 Current (RMS),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,,L1 Current (Min),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,,L1 Current (Max),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,,L1 Current (RMS),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98001
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97293
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99539
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,73.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,81.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,78.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,93.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99271
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9954799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9869700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,102.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,114.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,105.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,126.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,127.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,127.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-79.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07723
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13548
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5484899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (Min),V,238.97
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (Max),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (Min),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (Max),V,238.97
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (Min),V,238.52
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (Max),V,238.59
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,busbar,,L3 Current (Min),A,161.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,busbar,,L3 Current (Max),A,161.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,161.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,busbar,,L2 Current (Min),A,247.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,busbar,,L2 Current (Max),A,266.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,254.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,busbar,,L1 Current (Min),A,265.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,busbar,,L1 Current (Max),A,269.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,266.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9917600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9862700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9047200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,,L3 Current (Min),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,,L3 Current (Max),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,,L3 Current (RMS),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,,L2 Current (Min),A,95.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,,L2 Current (Max),A,97.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,,L2 Current (RMS),A,96.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,,L1 Current (Min),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,,L1 Current (Max),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,,L1 Current (RMS),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.93
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95773
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96939
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9759200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9803200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9960899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98785
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,102.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,109.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,105.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,109.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,122.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,112.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,109.37
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-61.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09477000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11320999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.441
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (Min),V,241.39
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (Max),V,241.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (Min),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (Max),V,241.28
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (Min),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (Max),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,busbar,,L3 Current (Min),A,157.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,busbar,,L3 Current (Max),A,157.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,157.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,busbar,,L2 Current (Min),A,263.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,busbar,,L2 Current (Max),A,268.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,265.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,busbar,,L1 Current (Min),A,204.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,busbar,,L1 Current (Max),A,216.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,206.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,0.0
