Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,97.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-70.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01775
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19768
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.53118
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Min),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Max),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Min),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Max),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Min),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Max),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,busbar,,L3 Current (Min),A,141.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,busbar,,L3 Current (Max),A,141.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,141.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,busbar,,L2 Current (Min),A,266.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,busbar,,L2 Current (Max),A,294.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,280.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,busbar,,L1 Current (Min),A,264.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,busbar,,L1 Current (Max),A,270.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,267.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93732
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98141
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9366399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,,L3 Current (Min),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,,L3 Current (Max),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,,L3 Current (RMS),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,,L2 Current (Min),A,76.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,,L2 Current (Max),A,77.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,,L2 Current (RMS),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,,L1 Current (Min),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,,L1 Current (Max),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,,L1 Current (RMS),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.37
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9606
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96747
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98001
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,65.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,74.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.991
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9976799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99554
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,106.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,118.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,108.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,174.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,188.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,185.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,75.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-89.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09386
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03294
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.63131
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Min),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Max),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Min),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Max),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Min),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Max),V,239.16
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,busbar,,L3 Current (Min),A,145.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,busbar,,L3 Current (Max),A,149.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,146.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,busbar,,L2 Current (Min),A,256.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,busbar,,L2 Current (Max),A,267.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,258.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,busbar,,L1 Current (Min),A,294.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,busbar,,L1 Current (Max),A,310.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,307.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.37
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96704
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9857799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8979799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,,L3 Current (Min),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,,L3 Current (Max),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,,L3 Current (RMS),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,,L2 Current (Min),A,101.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,,L2 Current (Max),A,103.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,,L2 Current (RMS),A,102.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,,L1 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,,L1 Current (Max),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,,L1 Current (RMS),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9582799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98019
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9816600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,86.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,86.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,86.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.32
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99005
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99661
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9922200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,111.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,136.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,123.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,116.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,117.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,116.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,93.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0287
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3572
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38109
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Min),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Max),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Min),V,239.17
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Max),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Min),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Max),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,74.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,busbar,,L3 Current (Min),A,155.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,busbar,,L3 Current (Max),A,157.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,156.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,busbar,,L2 Current (Min),A,297.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,busbar,,L2 Current (Max),A,323.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,311.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,busbar,,L1 Current (Min),A,219.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,busbar,,L1 Current (Max),A,219.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,219.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.89487
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98441
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.87454
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,,L3 Current (Min),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,,L3 Current (Max),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,,L3 Current (RMS),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,,L2 Current (Min),A,78.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,,L2 Current (Max),A,79.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,,L2 Current (RMS),A,78.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,,L1 Current (Min),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,,L1 Current (Max),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,,L1 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97754
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9678
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98605
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,84.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,84.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,77.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,79.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98941
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99792
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9933200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,119.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,119.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,119.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,137.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,137.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,137.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,86.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03825
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29543
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5222100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Min),V,236.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Max),V,236.97
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.95
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Min),V,235.53
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Max),V,235.55
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.55
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Min),V,234.98
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Max),V,235.02
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,busbar,,L3 Current (Min),A,153.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,busbar,,L3 Current (Max),A,153.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,153.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,busbar,,L2 Current (Min),A,273.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,busbar,,L2 Current (Max),A,275.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,274.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,busbar,,L1 Current (Min),A,231.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,busbar,,L1 Current (Max),A,231.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,231.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 17:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.37
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96545
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9791
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9577899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,,L3 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,,L3 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,,L3 Current (RMS),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,,L2 Current (Min),A,74.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,,L2 Current (Max),A,81.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,,L2 Current (RMS),A,75.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,,L1 Current (Min),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,,L1 Current (Max),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,,L1 Current (RMS),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
