Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9843700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97498
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98444
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,96.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,97.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,96.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,78.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,81.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,79.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99329
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99655
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99261
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,101.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,103.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,102.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,137.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,137.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,137.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,113.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-64.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.12862
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1158
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.54989
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Min),V,236.64
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Max),V,236.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.66
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Min),V,236.33
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Max),V,236.45
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.42
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Min),V,235.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Max),V,235.39
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.39
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,busbar,,L3 Current (Min),A,188.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,busbar,,L3 Current (Max),A,188.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,188.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,busbar,,L2 Current (Min),A,253.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,busbar,,L2 Current (Max),A,261.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,255.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,busbar,,L1 Current (Min),A,259.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,busbar,,L1 Current (Max),A,260.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,259.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94079
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98193
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95389
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,,L3 Current (Min),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,,L3 Current (Max),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,,L3 Current (RMS),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,,L2 Current (Min),A,80.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,,L2 Current (Max),A,85.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,,L2 Current (RMS),A,84.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,,L1 Current (Min),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,,L1 Current (Max),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,,L1 Current (RMS),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9906299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9802200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9933799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,112.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,113.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,112.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,87.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,90.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,88.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,93.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,93.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9855299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99585
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98685
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,96.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,94.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,122.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,129.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,125.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-65.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04573
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05629
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.54427
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Min),V,237.16
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Max),V,237.2
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Min),V,236.97
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Max),V,237.03
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Min),V,236.16
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Max),V,236.27
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.2
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,busbar,,L3 Current (Min),A,176.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,busbar,,L3 Current (Max),A,177.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,176.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,busbar,,L2 Current (Min),A,262.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,busbar,,L2 Current (Max),A,267.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,265.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,busbar,,L1 Current (Min),A,275.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,busbar,,L1 Current (Max),A,283.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,278.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.57
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97977
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9720799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9529700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,,L3 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,,L3 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,,L3 Current (RMS),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,,L2 Current (Min),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,,L2 Current (Max),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,,L2 Current (RMS),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,,L1 Current (Min),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,,L1 Current (Max),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,,L1 Current (RMS),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9866299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9772
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9820200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,99.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,100.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,99.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,76.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,76.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9935
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98477
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9940200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,79.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,88.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,168.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,178.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,175.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,86.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-110.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.051770000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.22774
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.65698
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Min),V,236.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Max),V,236.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.42
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Min),V,236.03
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Max),V,236.08
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Min),V,235.72
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Max),V,235.77
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.73
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,busbar,,L3 Current (Min),A,189.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,busbar,,L3 Current (Max),A,189.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,189.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,busbar,,L2 Current (Min),A,224.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,busbar,,L2 Current (Max),A,233.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,227.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,busbar,,L1 Current (Min),A,289.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,busbar,,L1 Current (Max),A,299.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,296.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.37
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.37
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94079
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9399700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95975
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,,L3 Current (Min),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,,L3 Current (Max),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,,L3 Current (RMS),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,,L2 Current (Min),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,,L2 Current (Max),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,,L2 Current (RMS),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,,L1 Current (Min),A,67.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,,L1 Current (Max),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,,L1 Current (RMS),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9761700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9625799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9776600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,74.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,74.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9514799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99026
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99521
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,74.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,131.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,140.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,133.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,107.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-105.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09682
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01695
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.56515
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Min),V,237.16
