Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Max),V,237.23
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.2
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Min),V,236.42
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Max),V,236.47
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.45
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Min),V,236.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Max),V,236.2
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.16
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,busbar,,L3 Current (Min),A,114.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,busbar,,L3 Current (Max),A,114.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,114.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,busbar,,L2 Current (Min),A,175.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,busbar,,L2 Current (Max),A,181.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,177.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,busbar,,L1 Current (Min),A,246.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,busbar,,L1 Current (Max),A,255.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,249.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9743299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9474799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9602700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,,L3 Current (Min),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,,L3 Current (Max),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,,L3 Current (RMS),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,,L2 Current (Min),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,,L2 Current (Max),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,,L2 Current (RMS),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,,L1 Current (Min),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,,L1 Current (Max),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,,L1 Current (RMS),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92935
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97073
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9711299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,72.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,72.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,72.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9823
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99564
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9902
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,94.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,113.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,122.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,118.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,106.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-63.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03676
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03853
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5577300000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Min),V,237.47
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Max),V,237.53
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.52
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Min),V,237.02
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Max),V,237.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.14
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Min),V,237.34
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Max),V,237.36
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,busbar,,L3 Current (Min),A,109.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,busbar,,L3 Current (Max),A,109.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,109.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,busbar,,L2 Current (Min),A,188.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,busbar,,L2 Current (Max),A,215.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,197.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,busbar,,L1 Current (Min),A,224.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,busbar,,L1 Current (Max),A,233.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,229.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98325
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98267
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.81292
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,,L3 Current (Min),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,,L3 Current (Max),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,,L3 Current (RMS),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,,L2 Current (Min),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,,L2 Current (Max),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,,L2 Current (RMS),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,,L1 Current (Min),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,,L1 Current (Max),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,,L1 Current (RMS),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93317
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9617600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9870899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,80.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,81.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,80.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9901700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99271
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9841
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,77.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,89.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,83.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-75.82
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0407
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09181
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41841999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Min),V,238.52
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Max),V,238.55
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Min),V,238.09
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Max),V,238.14
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Min),V,236.61
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Max),V,236.67
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,busbar,,L3 Current (Min),A,129.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,busbar,,L3 Current (Max),A,129.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,129.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,busbar,,L2 Current (Min),A,195.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,busbar,,L2 Current (Max),A,203.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,199.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,busbar,,L1 Current (Min),A,184.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,busbar,,L1 Current (Max),A,195.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,189.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 16:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99603
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97595
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8436899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,,L3 Current (Min),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,,L3 Current (Max),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,,L3 Current (RMS),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,,L2 Current (Min),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,,L2 Current (Max),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,,L2 Current (RMS),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,,L1 Current (Min),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,,L1 Current (Max),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,,L1 Current (RMS),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93866
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9579200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97977
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9936799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9877299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98721
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,89.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,98.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,91.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-67.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0073700000000000015
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07616
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39846
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Min),V,238.22
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Max),V,238.33
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Min),V,237.95
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Max),V,238.03
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Min),V,236.91
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Max),V,236.98
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,busbar,,L3 Current (Min),A,146.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,busbar,,L3 Current (Max),A,158.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,155.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,busbar,,L2 Current (Min),A,163.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,busbar,,L2 Current (Max),A,188.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,178.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,busbar,,L1 Current (Min),A,183.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,busbar,,L1 Current (Max),A,193.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,188.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98788
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96957
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.82181
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,,L3 Current (Min),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,,L3 Current (Max),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,,L3 Current (RMS),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,,L2 Current (Min),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,,L2 Current (Max),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,,L2 Current (RMS),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,,L1 Current (Min),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,,L1 Current (Max),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,,L1 Current (RMS),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.93
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91312
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94763
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98114
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
