Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9943200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9947799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98724
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,82.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,82.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,76.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,84.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-100.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06473999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.00938
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40636
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Min),V,237.23
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Max),V,237.34
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.27
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Min),V,237.39
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Max),V,237.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Min),V,236.16
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Max),V,236.23
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.2
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,busbar,,L3 Current (Min),A,151.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,busbar,,L3 Current (Max),A,153.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,152.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,busbar,,L2 Current (Min),A,172.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,busbar,,L2 Current (Max),A,187.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,175.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,busbar,,L1 Current (Min),A,164.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,busbar,,L1 Current (Max),A,172.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,169.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98746
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95367
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.82275
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,,L3 Current (Min),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,,L3 Current (Max),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,,L3 Current (RMS),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,,L2 Current (Min),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,,L2 Current (Max),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,,L2 Current (RMS),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,,L1 Current (Min),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,,L1 Current (Max),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,,L1 Current (RMS),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89371
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8804
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98911
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98419
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9942
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99005
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,88.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,97.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-138.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-132.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04579
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.023790000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4088
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (Min),V,237.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (Max),V,237.89
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (Min),V,237.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (Max),V,237.98
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (Min),V,237.17
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (Max),V,237.22
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,busbar,,L3 Current (Min),A,109.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,busbar,,L3 Current (Max),A,110.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,110.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,busbar,,L2 Current (Min),A,135.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,busbar,,L2 Current (Max),A,149.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,142.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,busbar,,L1 Current (Min),A,174.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,busbar,,L1 Current (Max),A,183.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,176.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9765299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9076799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8134399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,,L3 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,,L3 Current (Max),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,,L3 Current (RMS),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,,L2 Current (Min),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,,L2 Current (Max),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,,L2 Current (RMS),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,,L1 Current (Min),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,,L1 Current (Max),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,,L1 Current (RMS),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9217200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8232700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9886799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9912700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98715
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9899
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,100.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,111.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,103.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,115.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-129.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06163
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.23890999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5079899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (Min),V,237.84
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (Max),V,237.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (Min),V,238.28
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (Max),V,238.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (Min),V,236.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (Max),V,236.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,busbar,,L3 Current (Min),A,114.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,busbar,,L3 Current (Max),A,115.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,114.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,busbar,,L2 Current (Min),A,101.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,busbar,,L2 Current (Max),A,109.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,103.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,busbar,,L1 Current (Min),A,192.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,busbar,,L1 Current (Max),A,203.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,195.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96255
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9590799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.88821
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,,L3 Current (Min),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,,L3 Current (Max),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,,L3 Current (RMS),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,,L2 Current (Min),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,,L2 Current (Max),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,,L2 Current (RMS),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,,L1 Current (Min),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,,L1 Current (Max),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,,L1 Current (RMS),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9571200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90915
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96435
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9824799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96341
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9823299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,96.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,97.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,97.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,124.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-103.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.12825
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.13047999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.46013999999999994
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (Min),V,238.3
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (Max),V,238.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (Min),V,238.16
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (Max),V,238.22
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (Min),V,237.02
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (Max),V,237.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,busbar,,L3 Current (Min),A,104.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,busbar,,L3 Current (Max),A,104.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,104.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,busbar,,L2 Current (Min),A,137.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,busbar,,L2 Current (Max),A,142.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,141.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,busbar,,L1 Current (Min),A,194.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,busbar,,L1 Current (Max),A,194.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,194.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:10:00+00:00,ambient,,Temperature,C,0.0
