Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.93
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-44.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97296
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9228200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.62112
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,,L3 Current (Min),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,,L3 Current (Max),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,,L3 Current (RMS),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,,L2 Current (Min),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,,L2 Current (Max),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,,L2 Current (RMS),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,,L1 Current (Min),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,,L1 Current (Max),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,,L1 Current (RMS),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9155
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80255
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98245
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.32
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99051
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98593
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9869399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,112.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,121.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,118.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-103.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06755
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.16927
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43786
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (Min),V,238.48
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (Max),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (Min),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (Max),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (Min),V,236.55
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (Max),V,236.66
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,busbar,,L3 Current (Min),A,102.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,busbar,,L3 Current (Max),A,103.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,103.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,busbar,,L2 Current (Min),A,106.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,busbar,,L2 Current (Max),A,117.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,113.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,busbar,,L1 Current (Min),A,190.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,busbar,,L1 Current (Max),A,200.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,198.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 15:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9596600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95737
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9342299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,,L3 Current (Min),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,,L3 Current (Max),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,,L3 Current (RMS),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,,L2 Current (Min),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,,L2 Current (Max),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,,L2 Current (RMS),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,,L1 Current (Min),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,,L1 Current (Max),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,,L1 Current (RMS),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95685
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8548
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9654799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9835799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9789100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97983
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,97.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,168.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-91.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01665
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.12462000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38122
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (Min),V,237.52
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (Max),V,237.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (Min),V,237.92
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (Max),V,238.03
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (Min),V,236.16
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (Max),V,236.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.23
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,busbar,,L3 Current (Min),A,101.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,busbar,,L3 Current (Max),A,102.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,102.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,busbar,,L2 Current (Min),A,114.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,busbar,,L2 Current (Max),A,122.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,117.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,busbar,,L1 Current (Min),A,190.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,busbar,,L1 Current (Max),A,201.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,196.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95581
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98135
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8414
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,,L3 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,,L3 Current (Max),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,,L3 Current (RMS),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,,L2 Current (Min),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,,L2 Current (Max),A,78.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,,L2 Current (RMS),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,,L1 Current (Min),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,,L1 Current (Max),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,,L1 Current (RMS),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95731
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85083
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9670700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9888600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9725600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9781799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,81.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,75.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-107.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03938
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07039
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.27599
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (Min),V,238.41
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (Max),V,238.42
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (Min),V,238.41
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (Max),V,238.48
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (Min),V,237.42
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (Max),V,237.45
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,busbar,,L3 Current (Min),A,109.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,busbar,,L3 Current (Max),A,110.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,109.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,busbar,,L2 Current (Min),A,139.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,busbar,,L2 Current (Max),A,145.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,142.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,busbar,,L1 Current (Min),A,150.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,busbar,,L1 Current (Max),A,157.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,152.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.37
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.93
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-77.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9628
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96573
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.19652
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,,L1 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,,L3 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,,L3 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,,L3 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,,L2 Current (Min),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,,L2 Current (Max),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,,L2 Current (RMS),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,,L1 Current (Min),A,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,,L1 Current (Max),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,,L1 Current (RMS),A,16.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9633200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8672200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9609700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9632
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9848600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9715
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,74.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
