Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,104.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-90.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03816
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.13521
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32213
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Min),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Max),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Min),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Max),V,239.22
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Min),V,237.98
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Max),V,238.02
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,busbar,,L3 Current (Min),A,94.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,busbar,,L3 Current (Max),A,95.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,95.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,busbar,,L2 Current (Min),A,118.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,busbar,,L2 Current (Max),A,124.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,121.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,busbar,,L1 Current (Min),A,129.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,busbar,,L1 Current (Max),A,133.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,131.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-71.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96725
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93524
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.2914
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,,L1 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,,L3 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,,L3 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,,L3 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,,L2 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,,L2 Current (Max),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,,L2 Current (RMS),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,,L1 Current (Min),A,16.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,,L1 Current (Max),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,,L1 Current (RMS),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99051
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8432
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9483299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,95.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,96.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,95.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95636
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99008
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97629
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,81.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,81.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-108.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02605
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.19927
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33956
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Min),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Max),V,238.09
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Min),V,238.73
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Max),V,238.78
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Min),V,238.09
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Max),V,238.17
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,busbar,,L3 Current (Min),A,139.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,busbar,,L3 Current (Max),A,140.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,139.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,busbar,,L2 Current (Min),A,112.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,busbar,,L2 Current (Max),A,115.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,113.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,busbar,,L1 Current (Min),A,131.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,busbar,,L1 Current (Max),A,140.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,137.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9510200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96478
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.72116
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,,L3 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,,L3 Current (Max),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,,L3 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,,L2 Current (Min),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,,L2 Current (Max),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,,L2 Current (RMS),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,,L1 Current (Min),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,,L1 Current (Max),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,,L1 Current (RMS),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9633200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8649600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9908399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,79.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,79.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,79.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9707600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98511
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96967
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,85.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,101.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-84.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0772
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09877000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32566999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (Min),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (Max),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (Min),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (Max),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (Min),V,238.2
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (Max),V,238.3
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,busbar,,L3 Current (Min),A,106.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,busbar,,L3 Current (Max),A,107.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,106.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,busbar,,L2 Current (Min),A,127.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,busbar,,L2 Current (Max),A,133.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,129.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,busbar,,L1 Current (Min),A,173.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,busbar,,L1 Current (Max),A,181.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,175.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-42.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9476899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96439
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.6474300000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,,L3 Current (Min),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,,L3 Current (Max),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,,L3 Current (RMS),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,,L2 Current (Min),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,,L2 Current (Max),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,,L2 Current (RMS),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,,L1 Current (Min),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,,L1 Current (Max),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,,L1 Current (RMS),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96081
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94986
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.995
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,97.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,98.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,97.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96149
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9853200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98245
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,78.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,116.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,129.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,122.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,125.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-105.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.32
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.08345
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.18004
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5776899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (Min),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (Max),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (Min),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (Max),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (Min),V,238.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (Max),V,238.11
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,busbar,,L3 Current (Min),A,96.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,busbar,,L3 Current (Max),A,96.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,96.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,busbar,,L2 Current (Min),A,170.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,busbar,,L2 Current (Max),A,183.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,173.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,busbar,,L1 Current (Min),A,229.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,busbar,,L1 Current (Max),A,242.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,235.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 14:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95621
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9346
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8765200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,,L3 Current (Min),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,,L3 Current (Max),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,,L3 Current (RMS),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,,L2 Current (Min),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,,L2 Current (Max),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,,L2 Current (RMS),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,,L1 Current (Min),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,,L1 Current (Max),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,,L1 Current (RMS),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
