Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97516
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9518700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9917
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,74.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,74.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,74.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9758600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98865
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9925200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,157.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,162.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,158.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,129.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-95.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.37
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.24224
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.26952
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.65579
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (Min),V,238.67
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (Max),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (Min),V,238.03
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (Max),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (Min),V,237.47
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (Max),V,237.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,busbar,,L3 Current (Min),A,115.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,busbar,,L3 Current (Max),A,115.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,115.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,busbar,,L2 Current (Min),A,140.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,busbar,,L2 Current (Max),A,152.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,146.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,busbar,,L1 Current (Min),A,259.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,busbar,,L1 Current (Max),A,264.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,260.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-46.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.84109
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97421
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.6409199999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,,L3 Current (Min),A,13.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,,L3 Current (Max),A,13.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,,L3 Current (RMS),A,13.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,,L2 Current (Min),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,,L2 Current (Max),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,,L2 Current (RMS),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,,L1 Current (Min),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,,L1 Current (Max),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,,L1 Current (RMS),A,16.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9858399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9400299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9816600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,79.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,79.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,79.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96747
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99203
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9933799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,131.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,139.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,133.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,102.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-111.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.030410000000000006
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.14778
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.49505
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (Min),V,237.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (Max),V,237.64
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (Min),V,237.89
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (Max),V,237.92
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (Min),V,237.28
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (Max),V,237.3
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,busbar,,L3 Current (Min),A,127.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,busbar,,L3 Current (Max),A,127.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,127.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,busbar,,L2 Current (Min),A,167.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,busbar,,L2 Current (Max),A,180.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,170.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,busbar,,L1 Current (Min),A,188.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,busbar,,L1 Current (Max),A,196.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,190.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-46.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.80145
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97049
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.6444300000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,,L3 Current (Min),A,12.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,,L3 Current (Max),A,12.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,,L3 Current (RMS),A,12.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,,L2 Current (Min),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,,L2 Current (Max),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,,L2 Current (RMS),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,,L1 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,,L1 Current (Max),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,,L1 Current (RMS),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9584600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92416
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98303
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9758899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99213
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99393
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,125.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,138.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,136.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,135.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-107.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.22086999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.14244
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.53655
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (Min),V,238.27
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (Max),V,238.28
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (Min),V,237.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (Max),V,237.84
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (Min),V,237.28
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (Max),V,237.33
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,busbar,,L3 Current (Min),A,88.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,busbar,,L3 Current (Max),A,89.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,88.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,busbar,,L2 Current (Min),A,147.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,busbar,,L2 Current (Max),A,159.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,156.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,busbar,,L1 Current (Min),A,198.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,busbar,,L1 Current (Max),A,211.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,208.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96609
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96655
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.87625
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,,L3 Current (Min),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,,L3 Current (Max),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,,L3 Current (RMS),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,,L2 Current (Min),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,,L2 Current (Max),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,,L2 Current (RMS),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,,L1 Current (Min),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,,L1 Current (Max),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,,L1 Current (RMS),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98126
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9244700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9733
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93558
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9842799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9789100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,87.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,88.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,137.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-89.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.13109
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01683
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36388000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (Min),V,239.17
