Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (Max),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (Min),V,238.73
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (Max),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (Min),V,237.92
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (Max),V,237.95
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,busbar,,L3 Current (Min),A,112.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,busbar,,L3 Current (Max),A,112.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,112.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,busbar,,L2 Current (Min),A,158.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,busbar,,L2 Current (Max),A,159.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,159.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,busbar,,L1 Current (Min),A,159.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,busbar,,L1 Current (Max),A,160.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,159.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9475100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9774200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8244
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,,L3 Current (Min),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,,L3 Current (Max),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,,L3 Current (RMS),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,,L2 Current (Min),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,,L2 Current (Max),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,,L2 Current (RMS),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,,L1 Current (Min),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,,L1 Current (Max),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,,L1 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9710700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90207
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96857
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9939
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9934700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9890700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,97.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,105.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,99.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,74.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-124.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00499
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.030989999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.47331999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (Min),V,238.53
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (Max),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (Min),V,238.55
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (Max),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (Min),V,238.58
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (Max),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,busbar,,L3 Current (Min),A,121.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,busbar,,L3 Current (Max),A,122.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,121.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,busbar,,L2 Current (Min),A,160.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,busbar,,L2 Current (Max),A,170.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,162.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,busbar,,L1 Current (Min),A,152.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,busbar,,L1 Current (Max),A,159.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,154.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-88.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96957
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96667
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.08275
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,,L3 Current (Min),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,,L3 Current (Max),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,,L3 Current (RMS),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,,L2 Current (Min),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,,L2 Current (Max),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,,L2 Current (RMS),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,,L1 Current (Min),A,14.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,,L1 Current (Max),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,,L1 Current (RMS),A,15.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97739
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78457
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98459
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9779
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9817799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9864799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,75.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,87.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,100.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,106.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,103.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,65.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-98.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09523
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0117
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39077
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (Min),V,238.2
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (Max),V,238.23
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (Min),V,238.55
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (Max),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (Min),V,237.7
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (Max),V,237.77
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,busbar,,L3 Current (Min),A,108.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,busbar,,L3 Current (Max),A,109.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,109.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,busbar,,L2 Current (Min),A,155.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,busbar,,L2 Current (Max),A,167.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,160.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,busbar,,L1 Current (Min),A,160.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,busbar,,L1 Current (Max),A,165.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,164.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 13:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-60.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.892
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97021
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.42388000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,,L3 Current (Min),A,12.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,,L3 Current (Max),A,13.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,,L3 Current (RMS),A,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,,L2 Current (Min),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,,L2 Current (Max),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,,L2 Current (RMS),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,,L1 Current (Min),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,,L1 Current (Max),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,,L1 Current (RMS),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9797100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9235200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96811
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.07
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99234
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9628
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9864200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,72.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,112.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,118.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,113.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,149.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-122.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09673
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.13355999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4164600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (Min),V,237.95
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (Max),V,238.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (Min),V,237.53
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (Max),V,237.58
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (Min),V,237.52
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (Max),V,237.52
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,busbar,,L3 Current (Min),A,109.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,busbar,,L3 Current (Max),A,109.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,109.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,busbar,,L2 Current (Min),A,149.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,busbar,,L2 Current (Max),A,164.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,153.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,busbar,,L1 Current (Min),A,157.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,busbar,,L1 Current (Max),A,163.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,158.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.07
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9656399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98474
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9473299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,,L3 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,,L3 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,,L3 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,,L2 Current (Min),A,84.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,,L2 Current (Max),A,84.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,,L2 Current (RMS),A,84.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,,L1 Current (Min),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,,L1 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,,L1 Current (RMS),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9639
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9008200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98074
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,73.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
