Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9903299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99319
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9902
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,73.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,101.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,111.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,104.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,118.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-129.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03175
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.025889999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4258
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (Min),V,237.84
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (Max),V,237.92
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (Min),V,238.22
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (Max),V,238.33
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (Min),V,237.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (Max),V,237.2
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,busbar,,L3 Current (Min),A,128.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,busbar,,L3 Current (Max),A,128.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,128.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,busbar,,L2 Current (Min),A,186.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,busbar,,L2 Current (Max),A,192.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,188.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,busbar,,L1 Current (Min),A,204.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,busbar,,L1 Current (Max),A,214.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,208.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99213
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.92276
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.87179
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,,L3 Current (Min),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,,L3 Current (Max),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,,L3 Current (RMS),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,,L2 Current (Min),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,,L2 Current (Max),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,,L2 Current (RMS),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,,L1 Current (Min),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,,L1 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,,L1 Current (RMS),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9574299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94235
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9726299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98093
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9904200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97382
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,93.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,101.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,96.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,95.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,100.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,96.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,108.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-75.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04115
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10668
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36125999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Min),V,237.28
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Max),V,237.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Min),V,237.34
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Max),V,237.41
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Min),V,237.23
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Max),V,237.27
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,busbar,,L3 Current (Min),A,120.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,busbar,,L3 Current (Max),A,121.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,120.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,busbar,,L2 Current (Min),A,170.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,busbar,,L2 Current (Max),A,179.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,174.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,busbar,,L1 Current (Min),A,167.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,busbar,,L1 Current (Max),A,173.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,168.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9600200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.978
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.92248
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,,L3 Current (Min),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,,L3 Current (Max),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,,L3 Current (RMS),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,,L2 Current (Min),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,,L2 Current (Max),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,,L2 Current (RMS),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,,L1 Current (Min),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,,L1 Current (Max),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,,L1 Current (RMS),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99124
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95309
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9803799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,77.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,79.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,78.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9908399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99149
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9930100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,122.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,129.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,123.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,139.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-108.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.16756
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.054520000000000006
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45198999999999995
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Min),V,236.78
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Max),V,236.84
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.83
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Min),V,237.05
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Max),V,237.09
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.08
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Min),V,236.58
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Max),V,236.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.61
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,busbar,,L3 Current (Min),A,135.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,busbar,,L3 Current (Max),A,136.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,135.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,busbar,,L2 Current (Min),A,163.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,busbar,,L2 Current (Max),A,169.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,166.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,busbar,,L1 Current (Min),A,205.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,busbar,,L1 Current (Max),A,211.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,206.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9663700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98587
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93194
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,,L3 Current (Min),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,,L3 Current (Max),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,,L3 Current (RMS),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,,L2 Current (Min),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,,L2 Current (Max),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,,L2 Current (RMS),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,,L1 Current (Min),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,,L1 Current (Max),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,,L1 Current (RMS),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9606
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8889799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9892299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9915799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99359
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9785799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,75.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,80.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-89.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09673
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.013930000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32323
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Min),V,237.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Max),V,237.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Min),V,237.05
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Max),V,237.09
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.05
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Min),V,235.97
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Max),V,236.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.98
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,busbar,,L3 Current (Min),A,102.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,busbar,,L3 Current (Max),A,105.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,102.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,busbar,,L2 Current (Min),A,173.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,busbar,,L2 Current (Max),A,173.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,173.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,busbar,,L1 Current (Min),A,187.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,busbar,,L1 Current (Max),A,190.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,187.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:10:00+00:00,ambient,,Temperature,C,0.0
