Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.07
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97488
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97925
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9547700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,,L3 Current (Min),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,,L3 Current (Max),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,,L3 Current (RMS),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,,L2 Current (Min),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,,L2 Current (Max),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,,L2 Current (RMS),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,,L1 Current (Min),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,,L1 Current (Max),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,,L1 Current (RMS),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9704
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91809
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97729
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9796100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99454
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98529
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,85.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,91.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,100.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-94.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0057799999999999995
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03743
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4963
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Min),V,237.08
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Max),V,237.11
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.09
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Min),V,236.89
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Max),V,236.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.92
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Min),V,235.97
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Max),V,236.03
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,busbar,,L3 Current (Min),A,107.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,busbar,,L3 Current (Max),A,107.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,107.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,busbar,,L2 Current (Min),A,163.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,busbar,,L2 Current (Max),A,165.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,164.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,busbar,,L1 Current (Min),A,195.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,busbar,,L1 Current (Max),A,200.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,198.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 12:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-48.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96304
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98029
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.62161
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,,L3 Current (Min),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,,L3 Current (Max),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,,L3 Current (RMS),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,,L2 Current (Min),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,,L2 Current (Max),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,,L2 Current (RMS),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,,L1 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,,L1 Current (Max),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,,L1 Current (RMS),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9816299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8949299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9904200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99234
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98856
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98157
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,80.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,91.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,85.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,62.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-127.93
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01704
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.15239
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40954
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Min),V,236.61
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Max),V,236.64
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Min),V,236.67
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Max),V,236.72
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Min),V,236.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Max),V,236.89
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,busbar,,L3 Current (Min),A,131.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,busbar,,L3 Current (Max),A,131.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,131.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,busbar,,L2 Current (Min),A,148.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,busbar,,L2 Current (Max),A,160.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,154.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,busbar,,L1 Current (Min),A,158.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,busbar,,L1 Current (Max),A,170.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,164.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9653299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.992
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9164399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,,L3 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,,L3 Current (Max),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,,L3 Current (RMS),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,,L2 Current (Min),A,96.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,,L2 Current (Max),A,98.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,,L2 Current (RMS),A,97.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,,L1 Current (Min),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,,L1 Current (Max),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,,L1 Current (RMS),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.37
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97934
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88177
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9852299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,72.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,72.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,72.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94006
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98196
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9856299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,140.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,145.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,142.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,124.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-94.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.2283800000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05467
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6401899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Min),V,237.55
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Max),V,237.55
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.55
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Min),V,236.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Max),V,236.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Min),V,236.41
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Max),V,236.45
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,busbar,,L3 Current (Min),A,114.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,busbar,,L3 Current (Max),A,114.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,114.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,busbar,,L2 Current (Min),A,193.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,busbar,,L2 Current (Max),A,204.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,198.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,busbar,,L1 Current (Min),A,247.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,busbar,,L1 Current (Max),A,251.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,249.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94281
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9697600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.88205
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,,L3 Current (Min),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,,L3 Current (Max),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,,L3 Current (RMS),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,,L2 Current (Min),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,,L2 Current (Max),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,,L2 Current (RMS),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,,L1 Current (Min),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,,L1 Current (Max),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,,L1 Current (RMS),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.37
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96667
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9401799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.983
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9809899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98734
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9921
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,81.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,149.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,157.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,153.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
