Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,94.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-89.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.10967
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09392
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.54699
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Min),V,237.55
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Max),V,237.59
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Min),V,237.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Max),V,237.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Min),V,236.58
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Max),V,236.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,busbar,,L3 Current (Min),A,113.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,busbar,,L3 Current (Max),A,113.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,113.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,busbar,,L2 Current (Min),A,177.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,busbar,,L2 Current (Max),A,189.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,182.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,busbar,,L1 Current (Min),A,233.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,busbar,,L1 Current (Max),A,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,236.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8850100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9784799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9628
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,,L3 Current (Min),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,,L3 Current (Max),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,,L3 Current (RMS),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,,L2 Current (Min),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,,L2 Current (Max),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,,L2 Current (RMS),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,,L1 Current (Min),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,,L1 Current (Max),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,,L1 Current (RMS),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9707600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93173
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9902299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,69.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.37
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97919
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98859
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9848899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,112.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,113.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,113.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,91.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-88.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04179
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0258
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.27135
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (Min),V,237.09
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (Max),V,237.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.11
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (Min),V,236.84
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (Max),V,236.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.86
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (Min),V,236.47
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (Max),V,236.59
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.53
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,busbar,,L3 Current (Min),A,109.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,busbar,,L3 Current (Max),A,109.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,109.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,busbar,,L2 Current (Min),A,193.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,busbar,,L2 Current (Max),A,202.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,197.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,busbar,,L1 Current (Min),A,216.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,busbar,,L1 Current (Max),A,216.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,216.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8446899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9528200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9089
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,,L3 Current (Min),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,,L3 Current (Max),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,,L3 Current (RMS),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,,L2 Current (Min),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,,L2 Current (Max),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,,L2 Current (RMS),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,,L1 Current (Min),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,,L1 Current (Max),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,,L1 Current (RMS),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81628
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87335
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97821
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,76.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,76.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9677100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99155
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9917600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,72.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,83.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,113.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,119.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,114.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,93.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-79.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06096
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03957
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.47798999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (Min),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (Max),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (Min),V,238.73
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (Max),V,238.83
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (Min),V,238.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (Max),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,busbar,,L3 Current (Min),A,67.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,busbar,,L3 Current (Max),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,busbar,,L2 Current (Min),A,154.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,busbar,,L2 Current (Max),A,162.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,158.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,busbar,,L1 Current (Min),A,214.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,busbar,,L1 Current (Max),A,221.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,218.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8957799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9600200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.86905
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,,L3 Current (Min),A,14.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,,L3 Current (Max),A,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,,L3 Current (RMS),A,14.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,,L2 Current (Min),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,,L2 Current (Max),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,,L2 Current (RMS),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,,L1 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,,L1 Current (Max),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,,L1 Current (RMS),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7828
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7601600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97024
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8916299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9935299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98587
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,84.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,97.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,102.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-59.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01054
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13036
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42173999999999995
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (Min),V,240.84
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (Max),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (Min),V,241.39
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (Max),V,241.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (Min),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (Max),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,busbar,,L3 Current (Min),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,busbar,,L3 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,busbar,,L2 Current (Min),A,123.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,busbar,,L2 Current (Max),A,130.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,125.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,busbar,,L1 Current (Min),A,154.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,busbar,,L1 Current (Max),A,169.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,159.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 11:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.37
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.43
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9297200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.92425
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8145399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,,L3 Current (Min),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,,L3 Current (Max),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,,L3 Current (RMS),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,,L2 Current (Min),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,,L2 Current (Max),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,,L2 Current (RMS),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,,L1 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,,L1 Current (Max),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,,L1 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
