Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97391
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89151
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97821
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9795799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9899
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9778399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,101.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,111.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,103.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,87.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-92.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01793
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.12825
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41576
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (Min),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (Max),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (Min),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (Max),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (Min),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (Max),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,busbar,,L3 Current (Min),A,123.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,busbar,,L3 Current (Max),A,123.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,123.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,busbar,,L2 Current (Min),A,137.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,busbar,,L2 Current (Max),A,144.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,140.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,busbar,,L1 Current (Min),A,179.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,busbar,,L1 Current (Max),A,190.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,181.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.92642
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9714
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9702799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,,L3 Current (Min),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,,L3 Current (Max),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,,L3 Current (RMS),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,,L2 Current (Min),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,,L2 Current (Max),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,,L2 Current (RMS),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,,L1 Current (Min),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,,L1 Current (Max),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,,L1 Current (RMS),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9117700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95114
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9859
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96155
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99423
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98779
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,94.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,108.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,102.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,133.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-76.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.050710000000000005
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15782000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.46725
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (Min),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (Max),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (Min),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (Max),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (Min),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (Max),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,busbar,,L3 Current (Min),A,79.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,busbar,,L3 Current (Max),A,79.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,79.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,busbar,,L2 Current (Min),A,163.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,busbar,,L2 Current (Max),A,176.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,171.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,busbar,,L1 Current (Min),A,206.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,busbar,,L1 Current (Max),A,220.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,214.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.83536
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94095
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.88351
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,,L3 Current (Min),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,,L3 Current (Max),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,,L3 Current (RMS),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,,L2 Current (Min),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,,L2 Current (Max),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,,L2 Current (RMS),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,,L1 Current (Min),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,,L1 Current (Max),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,,L1 Current (RMS),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89969
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9396
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9792799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,74.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,73.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9900200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98862
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98425
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,93.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,62.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-107.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01781
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07024
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39068
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (Min),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (Max),V,240.3
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (Min),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (Max),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (Min),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (Max),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,busbar,,L3 Current (Min),A,84.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,busbar,,L3 Current (Max),A,84.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,84.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,busbar,,L2 Current (Min),A,135.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,busbar,,L2 Current (Max),A,141.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,136.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,busbar,,L1 Current (Min),A,184.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,busbar,,L1 Current (Max),A,195.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,187.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.37
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8843700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9157700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.7901
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,,L3 Current (Min),A,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,,L3 Current (Max),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,,L3 Current (RMS),A,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,,L2 Current (Min),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,,L2 Current (Max),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,,L2 Current (RMS),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,,L1 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,,L1 Current (Max),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,,L1 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9389
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92148
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9903299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,96.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,96.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,96.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98874
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96939
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99493
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,80.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,148.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,153.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,150.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,93.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-102.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06654
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.1187
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37475
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (Min),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (Max),V,240.59
