Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (Min),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (Max),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (Min),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (Max),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,busbar,,L3 Current (Min),A,95.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,busbar,,L3 Current (Max),A,95.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,95.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,busbar,,L2 Current (Min),A,139.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,busbar,,L2 Current (Max),A,155.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,143.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,busbar,,L1 Current (Min),A,263.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,busbar,,L1 Current (Max),A,268.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,265.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9869399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9631299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97415
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,,L3 Current (Min),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,,L3 Current (Max),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,,L3 Current (RMS),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,,L2 Current (Min),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,,L2 Current (Max),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,,L2 Current (RMS),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,,L1 Current (Min),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,,L1 Current (Max),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,,L1 Current (RMS),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9917600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91659
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9879100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,85.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,85.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,85.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99106
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97198
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9955700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,80.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,138.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,149.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,142.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,85.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-113.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09181
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.17198
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5827899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (Min),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (Max),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (Min),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (Max),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (Min),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (Max),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,busbar,,L3 Current (Min),A,159.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,busbar,,L3 Current (Max),A,160.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,159.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,busbar,,L2 Current (Min),A,165.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,busbar,,L2 Current (Max),A,178.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,170.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,busbar,,L1 Current (Min),A,245.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,busbar,,L1 Current (Max),A,257.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,251.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9902299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97104
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8591
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,,L3 Current (Min),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,,L3 Current (Max),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,,L3 Current (RMS),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,,L2 Current (Min),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,,L2 Current (Max),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,,L2 Current (RMS),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,,L1 Current (Min),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,,L1 Current (Max),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,,L1 Current (RMS),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94873
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85519
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98859
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9856
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9760700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9866
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,69.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,102.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,104.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,103.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,116.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-111.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.026719999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.12807000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41213
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (Min),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (Max),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (Min),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (Max),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (Min),V,238.22
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (Max),V,238.27
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,busbar,,L3 Current (Min),A,110.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,busbar,,L3 Current (Max),A,110.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,110.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,busbar,,L2 Current (Min),A,150.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,busbar,,L2 Current (Max),A,157.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,153.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,busbar,,L1 Current (Min),A,194.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,busbar,,L1 Current (Max),A,197.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,195.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 10:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9933799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96378
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95593
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,,L3 Current (Min),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,,L3 Current (Max),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,,L3 Current (RMS),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,,L2 Current (Min),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,,L2 Current (Max),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,,L2 Current (RMS),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,,L1 Current (Min),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,,L1 Current (Max),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,,L1 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96631
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9810200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9922200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,88.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,88.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,88.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9816
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99582
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99045
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,87.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,84.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,116.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,29.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09575
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28353
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36208
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (Min),V,239.66
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (Max),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (Min),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (Max),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (Min),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (Max),V,239.02
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,busbar,,L3 Current (Min),A,140.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,busbar,,L3 Current (Max),A,141.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,140.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,busbar,,L2 Current (Min),A,222.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,busbar,,L2 Current (Max),A,229.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,226.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,busbar,,L1 Current (Min),A,200.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,busbar,,L1 Current (Max),A,211.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,205.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9888600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96426
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.90097
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,,L3 Current (Min),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,,L3 Current (Max),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,,L3 Current (RMS),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,,L2 Current (Min),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,,L2 Current (Max),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,,L2 Current (RMS),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,,L1 Current (Min),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,,L1 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,,L1 Current (RMS),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96435
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9411299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9648100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
