Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9902
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98425
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99182
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,74.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,76.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,112.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,114.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,113.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,126.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-64.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.1686
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19487000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40175
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (Min),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (Max),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (Min),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (Max),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (Min),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (Max),V,238.73
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,busbar,,L3 Current (Min),A,131.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,busbar,,L3 Current (Max),A,131.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,131.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,busbar,,L2 Current (Min),A,178.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,busbar,,L2 Current (Max),A,180.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,179.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,busbar,,L1 Current (Min),A,193.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,busbar,,L1 Current (Max),A,194.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,194.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.68
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98959
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.85455
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.89044
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,,L3 Current (Min),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,,L3 Current (Max),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,,L3 Current (RMS),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,,L2 Current (Min),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,,L2 Current (Max),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,,L2 Current (RMS),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,,L1 Current (Min),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,,L1 Current (Max),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,,L1 Current (RMS),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.37
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9848600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97824
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9789100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,80.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,80.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,80.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99075
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9869100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9906299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,87.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,97.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,113.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-115.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07347000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.033010000000000005
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32311
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (Min),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (Max),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (Min),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (Max),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (Min),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (Max),V,238.67
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,busbar,,L3 Current (Min),A,148.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,busbar,,L3 Current (Max),A,148.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,148.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,busbar,,L2 Current (Min),A,168.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,busbar,,L2 Current (Max),A,173.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,171.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,busbar,,L1 Current (Min),A,164.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,busbar,,L1 Current (Max),A,174.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,170.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97519
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.90512
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.92709
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,,L3 Current (Min),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,,L3 Current (Max),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,,L3 Current (RMS),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,,L2 Current (Min),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,,L2 Current (Max),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,,L2 Current (RMS),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,,L1 Current (Min),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,,L1 Current (Max),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,,L1 Current (RMS),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.37
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95514
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92755
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98944
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,79.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,80.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,80.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98788
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98608
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98718
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,83.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,94.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,78.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-110.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02333
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10542
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34526999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (Min),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (Max),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (Min),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (Max),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (Min),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (Max),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,busbar,,L3 Current (Min),A,106.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,busbar,,L3 Current (Max),A,106.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,106.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,busbar,,L2 Current (Min),A,127.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,busbar,,L2 Current (Max),A,134.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,129.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,busbar,,L1 Current (Min),A,195.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,busbar,,L1 Current (Max),A,213.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,205.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.90964
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97259
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.92294
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,,L3 Current (Min),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,,L3 Current (Max),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,,L3 Current (RMS),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,,L2 Current (Min),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,,L2 Current (Max),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,,L2 Current (RMS),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,,L1 Current (Min),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,,L1 Current (Max),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,,L1 Current (RMS),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96378
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9297799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97546
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9728100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98865
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.978
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,86.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-50.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.014480000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19213
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36217
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (Min),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (Max),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (Min),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (Max),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (Min),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (Max),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,busbar,,L3 Current (Min),A,93.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,busbar,,L3 Current (Max),A,93.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,93.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,busbar,,L2 Current (Min),A,176.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,busbar,,L2 Current (Max),A,194.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,185.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,busbar,,L1 Current (Min),A,146.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,busbar,,L1 Current (Max),A,148.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,147.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.75
