Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9776
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9350299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.78195
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,,L3 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,,L3 Current (Max),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,,L3 Current (RMS),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,,L2 Current (Min),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,,L2 Current (Max),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,,L2 Current (RMS),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,,L1 Current (Min),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,,L1 Current (Max),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,,L1 Current (RMS),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.965
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86569
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96426
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98764
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9908100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9814799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07808
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.01488
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36648000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (Min),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (Max),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (Min),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (Max),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (Min),V,238.34
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (Max),V,238.45
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,busbar,,L3 Current (Min),A,117.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,busbar,,L3 Current (Max),A,117.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,117.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,busbar,,L2 Current (Min),A,129.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,busbar,,L2 Current (Max),A,139.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,134.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,busbar,,L1 Current (Min),A,138.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,busbar,,L1 Current (Max),A,145.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,141.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 09:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.32
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96945
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.93094
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.88864
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,,L3 Current (Min),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,,L3 Current (Max),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,,L3 Current (RMS),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,,L2 Current (Min),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,,L2 Current (Max),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,,L2 Current (RMS),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,,L1 Current (Min),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,,L1 Current (Max),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,,L1 Current (RMS),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9314
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9814799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,79.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,80.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9859600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9952700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9698200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,75.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,72.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-82.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.015609999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10564000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.27715
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (Min),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (Max),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (Min),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (Max),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (Min),V,238.28
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (Max),V,238.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,busbar,,L3 Current (Min),A,108.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,busbar,,L3 Current (Max),A,110.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,109.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,busbar,,L2 Current (Min),A,155.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,busbar,,L2 Current (Max),A,162.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,159.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,busbar,,L1 Current (Min),A,178.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,busbar,,L1 Current (Max),A,183.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,182.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9930399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95145
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.91669
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,,L3 Current (Min),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,,L3 Current (Max),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,,L3 Current (RMS),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,,L2 Current (Min),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,,L2 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,,L2 Current (RMS),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,,L1 Current (Min),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,,L1 Current (Max),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,,L1 Current (RMS),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8372200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8997200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9848299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98416
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99435
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98334
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,83.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,102.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-77.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,33.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0649
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.00636
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.21311999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Min),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Max),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Min),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Max),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Min),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Max),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,busbar,,L3 Current (Min),A,100.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,busbar,,L3 Current (Max),A,101.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,101.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,busbar,,L2 Current (Min),A,161.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,busbar,,L2 Current (Max),A,173.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,167.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,busbar,,L1 Current (Min),A,175.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,busbar,,L1 Current (Max),A,191.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,183.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9952700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95944
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.80337
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,,L3 Current (Min),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,,L3 Current (Max),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,,L3 Current (RMS),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,,L2 Current (Min),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,,L2 Current (Max),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,,L2 Current (RMS),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,,L1 Current (Min),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,,L1 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,,L1 Current (RMS),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82455
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95685
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98361
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,79.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,79.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,79.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9574
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98761
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9823
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,83.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,83.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,103.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
