Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-97.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02715
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07512
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5171399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Min),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Max),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Min),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Max),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Min),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Max),V,239.17
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,busbar,,L3 Current (Min),A,93.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,busbar,,L3 Current (Max),A,93.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,93.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,busbar,,L2 Current (Min),A,164.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,busbar,,L2 Current (Max),A,187.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,176.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,busbar,,L1 Current (Min),A,184.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,busbar,,L1 Current (Max),A,184.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,184.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9936799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9714700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.90304
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,,L3 Current (Min),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,,L3 Current (Max),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,,L3 Current (RMS),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,,L2 Current (Min),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,,L2 Current (Max),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,,L2 Current (RMS),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,,L1 Current (Min),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,,L1 Current (Max),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,,L1 Current (RMS),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95395
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9650299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9933200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,113.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,113.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,113.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.93
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99069
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97977
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9792799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,85.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,85.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,67.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-111.07
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02232
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07735
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.47497
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Min),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Max),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Min),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Max),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Min),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Max),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,busbar,,L3 Current (Min),A,121.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,busbar,,L3 Current (Max),A,121.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,121.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,busbar,,L2 Current (Min),A,168.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,busbar,,L2 Current (Max),A,179.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,174.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,busbar,,L1 Current (Min),A,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,busbar,,L1 Current (Max),A,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9774799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9103399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9406399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,,L3 Current (Min),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,,L3 Current (Max),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,,L3 Current (RMS),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,,L2 Current (Min),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,,L2 Current (Max),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,,L2 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,,L1 Current (Min),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,,L1 Current (Max),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,,L1 Current (RMS),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91885
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99097
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9816299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,107.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,108.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,108.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99359
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9957299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.991
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,76.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,76.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,110.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,111.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,110.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-66.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,34.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.018330000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1628
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.49871000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Min),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Max),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Min),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Max),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Min),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Max),V,239.17
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,busbar,,L3 Current (Min),A,119.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,busbar,,L3 Current (Max),A,119.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,119.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,busbar,,L2 Current (Min),A,220.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,busbar,,L2 Current (Max),A,220.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,220.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,busbar,,L1 Current (Min),A,223.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,busbar,,L1 Current (Max),A,228.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,226.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.88959
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98001
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9415899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,,L3 Current (Min),A,12.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,,L3 Current (Max),A,12.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,,L3 Current (RMS),A,12.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,,L2 Current (Min),A,75.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,,L2 Current (Max),A,75.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,,L2 Current (RMS),A,75.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,,L1 Current (Min),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,,L1 Current (Max),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,,L1 Current (RMS),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9390200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9085700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9844700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97729
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98019
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9827600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,79.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,68.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-94.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03929
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03493
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43428999999999995
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Min),V,241.03
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Max),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Min),V,241.02
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Max),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Min),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Max),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,busbar,,L3 Current (Min),A,91.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,busbar,,L3 Current (Max),A,92.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,91.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,busbar,,L2 Current (Min),A,150.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,busbar,,L2 Current (Max),A,150.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,150.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,busbar,,L1 Current (Min),A,191.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,busbar,,L1 Current (Max),A,192.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,191.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 08:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8343200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9361
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9486399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,,L3 Current (Min),A,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,,L3 Current (Max),A,13.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,,L3 Current (RMS),A,13.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,,L2 Current (Min),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,,L2 Current (Max),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,,L2 Current (RMS),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,,L1 Current (Min),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,,L1 Current (Max),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,,L1 Current (RMS),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.75
