Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9588
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80795
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99155
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,104.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,104.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,104.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96988
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9648399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98645
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-174.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-117.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06346
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.2477
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34447
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Min),V,241.73
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Max),V,241.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Min),V,241.33
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Max),V,241.42
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Min),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Max),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,busbar,,L3 Current (Min),A,108.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,busbar,,L3 Current (Max),A,113.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,110.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,busbar,,L2 Current (Min),A,91.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,busbar,,L2 Current (Max),A,91.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,91.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,busbar,,L1 Current (Min),A,220.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,busbar,,L1 Current (Max),A,229.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,224.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.86474
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97562
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9222100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,,L3 Current (Min),A,12.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,,L3 Current (Max),A,12.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,,L3 Current (RMS),A,12.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,,L2 Current (Min),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,,L2 Current (Max),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,,L2 Current (RMS),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,,L1 Current (Min),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,,L1 Current (Max),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,,L1 Current (RMS),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90289
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9551700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9761700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94858
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9810200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99326
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,78.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,114.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-94.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04652
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08852
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3546
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (Min),V,241.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (Max),V,241.86
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (Min),V,241.53
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (Max),V,241.58
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (Min),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (Max),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,busbar,,L3 Current (Min),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,busbar,,L3 Current (Max),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,busbar,,L2 Current (Min),A,144.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,busbar,,L2 Current (Max),A,144.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,144.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,busbar,,L1 Current (Min),A,185.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,busbar,,L1 Current (Max),A,186.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,186.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9204700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9814799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9111299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,,L3 Current (Min),A,13.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,,L3 Current (Max),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,,L3 Current (RMS),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,,L2 Current (Min),A,78.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,,L2 Current (Max),A,78.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,,L2 Current (RMS),A,78.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,,L1 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,,L1 Current (Max),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,,L1 Current (RMS),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95489
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9393
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9696299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97021
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9866299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9472
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,120.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-52.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08055
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02324
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.2369300000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (Min),V,237.59
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (Max),V,237.66
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (Min),V,237.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (Max),V,237.83
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (Min),V,237.77
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (Max),V,237.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,busbar,,L3 Current (Min),A,99.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,busbar,,L3 Current (Max),A,109.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,101.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,busbar,,L2 Current (Min),A,157.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,busbar,,L2 Current (Max),A,158.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,157.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,busbar,,L1 Current (Min),A,126.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,busbar,,L1 Current (Max),A,126.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,126.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9854700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93011
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8760100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,,L3 Current (Min),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,,L3 Current (Max),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,,L3 Current (RMS),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,,L2 Current (Min),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,,L2 Current (Max),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,,L2 Current (RMS),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,,L1 Current (Min),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,,L1 Current (Max),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,,L1 Current (RMS),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9602299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9409200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9772
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9457700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98111
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96747
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,154.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-125.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00517
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.1108
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.19289
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (Min),V,238.28
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (Max),V,238.34
