Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (Min),V,238.39
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (Max),V,238.41
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (Min),V,237.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (Max),V,237.64
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,busbar,,L3 Current (Min),A,124.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,busbar,,L3 Current (Max),A,125.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,124.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,busbar,,L2 Current (Min),A,117.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,busbar,,L2 Current (Max),A,117.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,117.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,busbar,,L1 Current (Min),A,139.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,busbar,,L1 Current (Max),A,140.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,139.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.82065
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.88602
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9187299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,,L3 Current (Min),A,12.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,,L3 Current (Max),A,12.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,,L3 Current (RMS),A,12.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,,L2 Current (Min),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,,L2 Current (Max),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,,L2 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,,L1 Current (Min),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,,L1 Current (Max),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,,L1 Current (RMS),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86188
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9077700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98013
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,77.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98508
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98477
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9800700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,71.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-84.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01082
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07655
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31978
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (Min),V,238.42
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (Max),V,238.45
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (Min),V,238.33
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (Max),V,238.36
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (Min),V,236.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (Max),V,236.91
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,busbar,,L3 Current (Min),A,85.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,busbar,,L3 Current (Max),A,85.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,85.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,busbar,,L2 Current (Min),A,105.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,busbar,,L2 Current (Max),A,105.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,105.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,busbar,,L1 Current (Min),A,172.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,busbar,,L1 Current (Max),A,173.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,172.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95734
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93896
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.83014
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,,L3 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,,L3 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,,L3 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,,L2 Current (Min),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,,L2 Current (Max),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,,L2 Current (RMS),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,,L1 Current (Min),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,,L1 Current (Max),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,,L1 Current (RMS),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88281
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8743299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98416
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,73.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8851
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98535
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94839
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,36.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-142.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09682
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02754
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.24541
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (Min),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (Max),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (Min),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (Max),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (Min),V,237.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (Max),V,237.91
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,busbar,,L3 Current (Min),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,busbar,,L3 Current (Max),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,busbar,,L2 Current (Min),A,112.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,busbar,,L2 Current (Max),A,113.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,112.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,busbar,,L1 Current (Min),A,143.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,busbar,,L1 Current (Max),A,143.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,143.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 07:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.68
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.90555
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9621299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9093899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,,L3 Current (Min),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,,L3 Current (Max),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,,L3 Current (RMS),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,,L2 Current (Min),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,,L2 Current (Max),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,,L2 Current (RMS),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,,L1 Current (Min),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,,L1 Current (Max),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,,L1 Current (RMS),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-40.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7229
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86606
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9693
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,67.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9519299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99234
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9690200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,40.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-73.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05458
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01329
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.17443
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (Min),V,239.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (Max),V,239.22
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (Min),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (Max),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (Min),V,238.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (Max),V,238.28
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,busbar,,L3 Current (Min),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,busbar,,L3 Current (Max),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,busbar,,L2 Current (Min),A,131.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,busbar,,L2 Current (Max),A,132.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,131.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,busbar,,L1 Current (Min),A,150.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,busbar,,L1 Current (Max),A,151.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,151.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8317200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9633200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.84839
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,,L3 Current (Min),A,13.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,,L3 Current (Max),A,13.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,,L3 Current (RMS),A,13.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,,L2 Current (Min),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,,L2 Current (Max),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,,L2 Current (RMS),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,,L1 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,,L1 Current (Max),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,,L1 Current (RMS),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.68
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91507
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90723
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9666399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
