Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9851700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9841
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94531
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,108.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-100.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,29.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00948
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04375
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.23995
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (Min),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (Max),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (Min),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (Max),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (Min),V,239.17
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (Max),V,239.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,busbar,,L3 Current (Min),A,88.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,busbar,,L3 Current (Max),A,88.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,88.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,busbar,,L2 Current (Min),A,132.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,busbar,,L2 Current (Max),A,132.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,132.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,busbar,,L1 Current (Min),A,121.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,busbar,,L1 Current (Max),A,122.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,122.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9101899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9199200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.7326
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,,L3 Current (Min),A,13.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,,L3 Current (Max),A,13.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,,L3 Current (RMS),A,13.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,,L2 Current (Min),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,,L2 Current (Max),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,,L2 Current (RMS),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,,L1 Current (Min),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,,L1 Current (Max),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,,L1 Current (RMS),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88815
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9100600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9669200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9734799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98679
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9838899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,79.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,80.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,133.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-121.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.057479999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.18925999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4854
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (Min),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (Max),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (Min),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (Max),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (Min),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (Max),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,busbar,,L3 Current (Min),A,78.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,busbar,,L3 Current (Max),A,78.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,78.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,busbar,,L2 Current (Min),A,111.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,busbar,,L2 Current (Max),A,111.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,111.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,busbar,,L1 Current (Min),A,153.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,busbar,,L1 Current (Max),A,153.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,153.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-48.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98514
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8548
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.6219399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,,L3 Current (Min),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,,L3 Current (Max),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,,L3 Current (RMS),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,,L2 Current (Min),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,,L2 Current (Max),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,,L2 Current (RMS),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,,L1 Current (Min),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,,L1 Current (Max),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,,L1 Current (RMS),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90765
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8369700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.978
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9707
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9518399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9744299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-108.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03743
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.15669
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32206999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (Min),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (Max),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (Min),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (Max),V,241.41
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (Min),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (Max),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,busbar,,L3 Current (Min),A,97.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,busbar,,L3 Current (Max),A,97.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,97.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,busbar,,L2 Current (Min),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,busbar,,L2 Current (Max),A,81.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,busbar,,L1 Current (Min),A,130.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,busbar,,L1 Current (Max),A,130.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,130.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-46.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9473600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96893
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.66165
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,,L3 Current (Min),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,,L3 Current (Max),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,,L3 Current (RMS),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,,L2 Current (Min),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,,L2 Current (Max),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,,L2 Current (RMS),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,,L1 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,,L1 Current (Max),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,,L1 Current (RMS),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7842399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7438899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9641700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93384
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9732700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96988
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,165.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-100.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02049
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.055279999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38875
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (Min),V,241.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (Max),V,241.47
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (Min),V,241.77
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (Max),V,241.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (Min),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (Max),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,busbar,,L3 Current (Min),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,busbar,,L3 Current (Max),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,busbar,,L2 Current (Min),A,111.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,busbar,,L2 Current (Max),A,111.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,111.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,busbar,,L1 Current (Min),A,134.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,busbar,,L1 Current (Max),A,136.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,135.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
