Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-50.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8810100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9572700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.60287
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,,L3 Current (Min),A,13.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,,L3 Current (Max),A,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,,L3 Current (RMS),A,13.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,,L2 Current (Min),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,,L2 Current (Max),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,,L2 Current (RMS),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,,L1 Current (Min),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,,L1 Current (Max),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,,L1 Current (RMS),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-39.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7280800000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78189
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95273
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92425
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97064
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9558399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,103.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-139.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0027300000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08098
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31981
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (Min),V,243.86
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (Max),V,243.91
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (Min),V,244.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (Max),V,244.09
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (Min),V,243.27
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (Max),V,243.3
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,busbar,,L3 Current (Min),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,busbar,,L3 Current (Max),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,busbar,,L2 Current (Min),A,104.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,busbar,,L2 Current (Max),A,104.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,104.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,busbar,,L1 Current (Min),A,108.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,busbar,,L1 Current (Max),A,108.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,108.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 06:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8754299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95129
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.80371
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,,L3 Current (Min),A,13.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,,L3 Current (Max),A,13.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,,L3 Current (RMS),A,13.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,,L2 Current (Min),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,,L2 Current (Max),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,,L2 Current (RMS),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,,L1 Current (Min),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,,L1 Current (Max),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,,L1 Current (RMS),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94989
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8375799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97195
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9579799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9789700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9379
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-108.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-58.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,39.57
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10414000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0183
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30904
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (Min),V,237.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (Max),V,237.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (Min),V,237.36
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (Max),V,237.36
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.36
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (Min),V,236.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (Max),V,236.83
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,busbar,,L3 Current (Min),A,81.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,busbar,,L3 Current (Max),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,81.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,busbar,,L2 Current (Min),A,109.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,busbar,,L2 Current (Max),A,109.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,109.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,busbar,,L1 Current (Min),A,138.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,busbar,,L1 Current (Max),A,138.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,138.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-41.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93515
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94589
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.71637
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,,L3 Current (Min),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,,L3 Current (Max),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,,L3 Current (RMS),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,,L2 Current (Min),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,,L2 Current (Max),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,,L2 Current (RMS),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,,L1 Current (Min),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,,L1 Current (Max),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,,L1 Current (RMS),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-38.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.73614
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7753899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96741
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8944700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9848899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90118
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-93.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00075
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.049819999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.27205
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (Min),V,237.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (Max),V,237.53
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (Min),V,237.97
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (Max),V,238.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (Min),V,237.3
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (Max),V,237.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,busbar,,L3 Current (Min),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,busbar,,L3 Current (Max),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,busbar,,L2 Current (Min),A,102.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,busbar,,L2 Current (Max),A,102.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,102.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,busbar,,L1 Current (Min),A,109.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,busbar,,L1 Current (Max),A,109.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,109.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-45.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96667
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9153700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.65399
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,,L3 Current (Min),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,,L3 Current (Max),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,,L3 Current (RMS),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,,L2 Current (Min),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,,L2 Current (Max),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,,L2 Current (RMS),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,,L1 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,,L1 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,,L1 Current (RMS),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7600100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84625
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9766799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8891899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97375
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9003
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
