Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,134.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-94.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0526
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04054
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33181
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (Min),V,237.84
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (Max),V,237.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (Min),V,237.89
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (Max),V,237.97
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (Min),V,237.58
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (Max),V,237.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,busbar,,L3 Current (Min),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,busbar,,L3 Current (Max),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,busbar,,L2 Current (Min),A,97.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,busbar,,L2 Current (Max),A,102.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,100.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,busbar,,L1 Current (Min),A,114.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,busbar,,L1 Current (Max),A,114.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,114.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-41.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.76464
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.89505
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.69787
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,,L3 Current (Min),A,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,,L3 Current (Max),A,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,,L3 Current (RMS),A,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,,L2 Current (Min),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,,L2 Current (Max),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,,L2 Current (RMS),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,,L1 Current (Min),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,,L1 Current (Max),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,,L1 Current (RMS),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-41.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.71624
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8827799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97949
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9172
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98462
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8779600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,31.93
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-99.82
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09261
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04912
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35131
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (Min),V,238.42
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (Max),V,238.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (Min),V,238.52
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (Max),V,238.53
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (Min),V,238.3
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (Max),V,238.33
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,busbar,,L3 Current (Min),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,busbar,,L3 Current (Max),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,busbar,,L2 Current (Min),A,105.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,busbar,,L2 Current (Max),A,105.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,105.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,busbar,,L1 Current (Min),A,114.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,busbar,,L1 Current (Max),A,114.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,114.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-41.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.86618
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9550799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.7088
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,,L3 Current (Min),A,11.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,,L3 Current (Max),A,11.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,,L3 Current (RMS),A,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,,L2 Current (Min),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,,L2 Current (Max),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,,L2 Current (RMS),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,,L1 Current (Min),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,,L1 Current (Max),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,,L1 Current (RMS),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.43
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77188
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93948
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97711
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91058
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96744
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9249
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,146.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-80.43
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.15102000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09727999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35009
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (Min),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (Max),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (Min),V,238.59
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (Max),V,238.67
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (Min),V,238.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (Max),V,238.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,busbar,,L3 Current (Min),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,busbar,,L3 Current (Max),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,busbar,,L2 Current (Min),A,122.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,busbar,,L2 Current (Max),A,122.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,122.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,busbar,,L1 Current (Min),A,128.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,busbar,,L1 Current (Max),A,129.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,129.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-52.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.79388
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.92755
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.56582
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,,L3 Current (Min),A,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,,L3 Current (Max),A,9.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,,L3 Current (RMS),A,9.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,,L2 Current (Min),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,,L2 Current (Max),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,,L2 Current (RMS),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,,L1 Current (Min),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,,L1 Current (Max),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,,L1 Current (RMS),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8786
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8804299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99295
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93542
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97351
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9462
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,68.18
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-106.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04347
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04485
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29561
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (Min),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (Max),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (Min),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (Max),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (Min),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (Max),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,busbar,,L3 Current (Min),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,busbar,,L3 Current (Max),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,busbar,,L2 Current (Min),A,102.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,busbar,,L2 Current (Max),A,102.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,102.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,busbar,,L1 Current (Min),A,113.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,busbar,,L1 Current (Max),A,117.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,114.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 05:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.76837
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.91138
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9322799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,,L3 Current (Min),A,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,,L3 Current (Max),A,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,,L3 Current (RMS),A,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,,L2 Current (Min),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,,L2 Current (Max),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,,L2 Current (RMS),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,,L1 Current (Min),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,,L1 Current (Max),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,,L1 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.56
