Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76962
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9019799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9827899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9691200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9904200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94095
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,73.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-54.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01854
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.059860000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.22914
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (Min),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (Max),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (Min),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (Max),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (Min),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (Max),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,busbar,,L3 Current (Min),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,busbar,,L3 Current (Max),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,busbar,,L2 Current (Min),A,109.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,busbar,,L2 Current (Max),A,109.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,109.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,busbar,,L1 Current (Min),A,125.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,busbar,,L1 Current (Max),A,125.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,125.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8792700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93094
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.85434
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,,L3 Current (Min),A,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,,L3 Current (Max),A,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,,L3 Current (RMS),A,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,,L2 Current (Min),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,,L2 Current (Max),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,,L2 Current (RMS),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,,L1 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,,L1 Current (Max),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,,L1 Current (RMS),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-39.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.74087
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85357
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98206
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98041
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9635600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92605
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-153.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00026000000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02815
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32839
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (Min),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (Max),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (Min),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (Max),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (Min),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (Max),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,busbar,,L3 Current (Min),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,busbar,,L3 Current (Max),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,busbar,,L2 Current (Min),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,busbar,,L2 Current (Max),A,83.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,83.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,busbar,,L1 Current (Min),A,102.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,busbar,,L1 Current (Max),A,102.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,102.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9426
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.84393
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9143700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,,L3 Current (Min),A,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,,L3 Current (Max),A,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,,L3 Current (RMS),A,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,,L2 Current (Min),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,,L2 Current (Max),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,,L2 Current (RMS),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,,L1 Current (Min),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,,L1 Current (Max),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,,L1 Current (RMS),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78222
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9133899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97711
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9476600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9668
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9375899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,171.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-98.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.10634
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0753
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.21711999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (Min),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (Max),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (Min),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (Max),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (Min),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (Max),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,busbar,,L3 Current (Min),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,busbar,,L3 Current (Max),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,busbar,,L2 Current (Min),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,busbar,,L2 Current (Max),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,busbar,,L1 Current (Min),A,101.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,busbar,,L1 Current (Max),A,101.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,101.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9364
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.91122
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.91412
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,,L3 Current (Min),A,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,,L3 Current (Max),A,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,,L3 Current (RMS),A,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,,L2 Current (Min),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,,L2 Current (Max),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,,L2 Current (RMS),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,,L1 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,,L1 Current (Max),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,,L1 Current (RMS),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8889100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93091
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9850200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97806
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9696299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96188
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,169.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-121.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.040999999999999995
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10355999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38543
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (Min),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (Max),V,240.19
