Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (Min),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (Max),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (Min),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (Max),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,busbar,,L3 Current (Min),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,busbar,,L3 Current (Max),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,busbar,,L2 Current (Min),A,86.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,busbar,,L2 Current (Max),A,86.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,86.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,busbar,,L1 Current (Min),A,124.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,busbar,,L1 Current (Max),A,124.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,124.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9919399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93881
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9489700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,,L3 Current (Min),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,,L3 Current (Max),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,,L3 Current (RMS),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,,L2 Current (Min),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,,L2 Current (Max),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,,L2 Current (RMS),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,,L1 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,,L1 Current (Max),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,,L1 Current (RMS),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80807
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9627700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9805
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9701200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97375
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98846
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,153.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-80.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04848
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03304
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32411999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (Min),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (Max),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (Min),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (Max),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (Min),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (Max),V,239.16
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,busbar,,L3 Current (Min),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,busbar,,L3 Current (Max),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,busbar,,L2 Current (Min),A,88.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,busbar,,L2 Current (Max),A,88.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,88.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,busbar,,L1 Current (Min),A,137.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,busbar,,L1 Current (Max),A,137.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,137.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.43
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9802200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8537899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9238299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,,L3 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,,L3 Current (Max),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,,L3 Current (RMS),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,,L2 Current (Min),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,,L2 Current (Max),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,,L2 Current (RMS),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,,L1 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,,L1 Current (Max),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,,L1 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8699
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92084
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97562
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97916
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9566
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9683799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,84.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-130.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.044239999999999995
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.1855
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3391
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (Min),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (Max),V,240.84
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (Min),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (Max),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (Min),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (Max),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,busbar,,L3 Current (Min),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,busbar,,L3 Current (Max),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,busbar,,L2 Current (Min),A,76.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,busbar,,L2 Current (Max),A,76.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,76.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,busbar,,L1 Current (Min),A,130.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,busbar,,L1 Current (Max),A,140.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,136.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 04:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9834299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8352
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8775
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,,L3 Current (Min),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,,L3 Current (Max),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,,L3 Current (RMS),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,,L2 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,,L2 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,,L2 Current (RMS),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,,L1 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,,L1 Current (Max),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,,L1 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88476
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96957
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97665
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9787
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9648700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9279799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,123.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-98.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0114
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11995
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.11857999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (Min),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (Max),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (Min),V,240.84
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (Max),V,240.84
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (Min),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (Max),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,busbar,,L3 Current (Min),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,busbar,,L3 Current (Max),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,busbar,,L2 Current (Min),A,81.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,busbar,,L2 Current (Max),A,82.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,busbar,,L1 Current (Min),A,96.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,busbar,,L1 Current (Max),A,96.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,96.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98441
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9713700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.76007
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,,L3 Current (Min),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,,L3 Current (Max),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,,L3 Current (RMS),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,,L2 Current (Min),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,,L2 Current (Max),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,,L2 Current (RMS),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,,L1 Current (Min),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,,L1 Current (Max),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,,L1 Current (RMS),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.82
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84372
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9751
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98859
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
