Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97839
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98508
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9813799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,134.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-67.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.1678
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03493
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32409
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (Min),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (Max),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (Min),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (Max),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (Min),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (Max),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,busbar,,L3 Current (Min),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,busbar,,L3 Current (Max),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,busbar,,L2 Current (Min),A,132.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,busbar,,L2 Current (Max),A,132.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,132.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,busbar,,L1 Current (Min),A,107.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,busbar,,L1 Current (Max),A,108.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,107.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.81643
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9635299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.76556
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,,L3 Current (Min),A,8.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,,L3 Current (Max),A,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,,L3 Current (RMS),A,8.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,,L2 Current (Min),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,,L2 Current (Max),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,,L2 Current (RMS),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,,L1 Current (Min),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,,L1 Current (Max),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,,L1 Current (RMS),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.93
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8959299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9716799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96814
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9798899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9762299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9714
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,92.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-103.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00298
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1223
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31939
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (Min),V,241.11
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (Max),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (Min),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (Max),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (Min),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (Max),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,busbar,,L3 Current (Min),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,busbar,,L3 Current (Max),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,busbar,,L2 Current (Min),A,108.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,busbar,,L2 Current (Max),A,115.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,111.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,busbar,,L1 Current (Min),A,104.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,busbar,,L1 Current (Max),A,104.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,104.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93127
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9753700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8945
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,,L3 Current (Min),A,9.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,,L3 Current (Max),A,9.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,,L3 Current (RMS),A,9.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,,L2 Current (Min),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,,L2 Current (Max),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,,L2 Current (RMS),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,,L1 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,,L1 Current (Max),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,,L1 Current (RMS),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8643799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92465
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9776
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97406
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97824
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9492200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06727999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.00212
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31243000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (Min),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (Max),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (Min),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (Max),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (Min),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (Max),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,busbar,,L3 Current (Min),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,busbar,,L3 Current (Max),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,busbar,,L2 Current (Min),A,116.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,busbar,,L2 Current (Max),A,116.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,116.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,busbar,,L1 Current (Min),A,101.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,busbar,,L1 Current (Max),A,101.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,101.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95236
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97229
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.89944
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,,L3 Current (Min),A,9.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,,L3 Current (Max),A,9.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,,L3 Current (RMS),A,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,,L2 Current (Min),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,,L2 Current (Max),A,65.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,,L2 Current (RMS),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,,L1 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,,L1 Current (Max),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,,L1 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88656
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9476
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97501
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.37
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98114
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9589200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9245899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,62.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07845
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10649000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33671999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (Min),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (Max),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (Min),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (Max),V,240.7
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (Min),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (Max),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,busbar,,L3 Current (Min),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,busbar,,L3 Current (Max),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,busbar,,L2 Current (Min),A,131.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,busbar,,L2 Current (Max),A,131.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,131.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,busbar,,L1 Current (Min),A,125.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,busbar,,L1 Current (Max),A,125.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,125.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.19
