Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.93
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98221
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95819
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.80621
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,,L3 Current (Min),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,,L3 Current (Max),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,,L3 Current (RMS),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,,L2 Current (Min),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,,L2 Current (Max),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,,L2 Current (RMS),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,,L1 Current (Min),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,,L1 Current (Max),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,,L1 Current (RMS),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9283399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97845
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9756799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9805
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9681700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.897
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00865
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06715
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29975999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (Min),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (Max),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (Min),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (Max),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (Min),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (Max),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,busbar,,L3 Current (Min),A,76.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,busbar,,L3 Current (Max),A,76.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,76.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,busbar,,L2 Current (Min),A,125.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,busbar,,L2 Current (Max),A,125.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,125.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,busbar,,L1 Current (Min),A,86.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,busbar,,L1 Current (Max),A,86.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,86.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 03:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95084
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96365
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.77481
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,,L3 Current (Min),A,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,,L3 Current (Max),A,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,,L3 Current (RMS),A,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,,L2 Current (Min),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,,L2 Current (Max),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,,L2 Current (RMS),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,,L1 Current (Min),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,,L1 Current (Max),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,,L1 Current (RMS),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.37
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88113
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9632299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9756799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9790000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9707600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93237
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,171.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-132.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00829
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04659
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31135999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (Min),V,240.84
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (Max),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (Min),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (Max),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (Min),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (Max),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,busbar,,L3 Current (Min),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,busbar,,L3 Current (Max),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,busbar,,L2 Current (Min),A,116.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,busbar,,L2 Current (Max),A,116.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,116.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,busbar,,L1 Current (Min),A,94.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,busbar,,L1 Current (Max),A,94.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,94.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98706
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98141
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.76791
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,,L3 Current (Min),A,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,,L3 Current (Max),A,16.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,,L3 Current (RMS),A,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,,L2 Current (Min),A,80.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,,L2 Current (Max),A,80.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,,L2 Current (RMS),A,80.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,,L1 Current (Min),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,,L1 Current (Max),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,,L1 Current (RMS),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.32
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88165
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9545
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97995
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9675
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96716
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92789
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,146.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,46.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07633999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.002
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.24666
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (Min),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (Max),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (Min),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (Max),V,240.7
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (Min),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (Max),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,busbar,,L3 Current (Min),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,busbar,,L3 Current (Max),A,74.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,busbar,,L2 Current (Min),A,133.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,busbar,,L2 Current (Max),A,133.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,133.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,busbar,,L1 Current (Min),A,94.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,busbar,,L1 Current (Max),A,94.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,94.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97964
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98764
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95062
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,,L3 Current (Min),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,,L3 Current (Max),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,,L3 Current (RMS),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,,L2 Current (Min),A,101.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,,L2 Current (Max),A,102.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,,L2 Current (RMS),A,102.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,,L1 Current (Min),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,,L1 Current (Max),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,,L1 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8095100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97403
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9765
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9779700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9741200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9111899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,113.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
