Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-72.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00148
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06151
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36519
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (Min),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (Max),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (Min),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (Max),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (Min),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (Max),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,busbar,,L3 Current (Min),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,busbar,,L3 Current (Max),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,busbar,,L2 Current (Min),A,165.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,busbar,,L2 Current (Max),A,165.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,165.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,busbar,,L1 Current (Min),A,104.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,busbar,,L1 Current (Max),A,105.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,105.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99536
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97314
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.90927
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,,L3 Current (Min),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,,L3 Current (Max),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,,L3 Current (RMS),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,,L2 Current (Min),A,80.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,,L2 Current (Max),A,80.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,,L2 Current (RMS),A,80.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,,L1 Current (Min),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,,L1 Current (Max),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,,L1 Current (RMS),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77108
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9140299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9749399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97836
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95837
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95636
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,150.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-83.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0327
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09264
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.13660999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (Min),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (Max),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (Min),V,240.64
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (Max),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (Min),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (Max),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,busbar,,L3 Current (Min),A,74.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,busbar,,L3 Current (Max),A,74.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,74.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,busbar,,L2 Current (Min),A,132.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,busbar,,L2 Current (Max),A,132.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,132.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,busbar,,L1 Current (Min),A,117.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,busbar,,L1 Current (Max),A,117.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,117.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92099
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9728700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.90985
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,,L3 Current (Min),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,,L3 Current (Max),A,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,,L3 Current (RMS),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,,L2 Current (Min),A,75.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,,L2 Current (Max),A,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,,L2 Current (RMS),A,75.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,,L1 Current (Min),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,,L1 Current (Max),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,,L1 Current (RMS),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9233399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95315
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98788
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9845299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9681700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9055799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,68.68
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-80.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03343
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03926
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.18621
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (Min),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (Max),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (Min),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (Max),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (Min),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (Max),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,busbar,,L3 Current (Min),A,74.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,busbar,,L3 Current (Max),A,74.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,74.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,busbar,,L2 Current (Min),A,126.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,busbar,,L2 Current (Max),A,126.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,126.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,busbar,,L1 Current (Min),A,113.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,busbar,,L1 Current (Max),A,113.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,113.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9420200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98093
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8821399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,,L3 Current (Min),A,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,,L3 Current (Max),A,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,,L3 Current (RMS),A,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,,L2 Current (Min),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,,L2 Current (Max),A,85.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,,L2 Current (RMS),A,85.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,,L1 Current (Min),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,,L1 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,,L1 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.37
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8372200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96686
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97983
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9747600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97949
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9254100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,50.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03713
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14369
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.19725
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (Min),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (Max),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (Min),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (Max),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (Min),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (Max),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,busbar,,L3 Current (Min),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,busbar,,L3 Current (Max),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,busbar,,L2 Current (Min),A,156.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,busbar,,L2 Current (Max),A,156.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,156.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,busbar,,L1 Current (Min),A,108.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,busbar,,L1 Current (Max),A,108.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,108.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 02:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.91656
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97055
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95547
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:50:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:50:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:50:00+00:00,feeder,,L3 Current (Min),A,9.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:50:00+00:00,feeder,,L3 Current (Max),A,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:50:00+00:00,feeder,,L3 Current (RMS),A,9.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:50:00+00:00,feeder,,L2 Current (Min),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:50:00+00:00,feeder,,L2 Current (Max),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:50:00+00:00,feeder,,L2 Current (RMS),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:50:00+00:00,feeder,,L1 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:50:00+00:00,feeder,,L1 Current (Max),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:50:00+00:00,feeder,,L1 Current (RMS),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.13
