Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (Max),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (Min),V,238.86
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (Max),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:20:00+00:00,busbar,,L3 Current (Min),A,86.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:20:00+00:00,busbar,,L3 Current (Max),A,88.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,86.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:20:00+00:00,busbar,,L2 Current (Min),A,154.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:20:00+00:00,busbar,,L2 Current (Max),A,154.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,154.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:20:00+00:00,busbar,,L1 Current (Min),A,140.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:20:00+00:00,busbar,,L1 Current (Max),A,140.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,140.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9863299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98282
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9637100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,,L3 Current (Min),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,,L3 Current (Max),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,,L3 Current (RMS),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,,L2 Current (Min),A,90.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,,L2 Current (Max),A,90.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,,L2 Current (RMS),A,90.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,,L1 Current (Min),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,,L1 Current (Max),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,,L1 Current (RMS),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.37
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77145
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97177
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98645
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9722
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97455
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9698200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,119.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-73.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02974
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04338
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37325
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (Min),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (Max),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (Min),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (Max),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (Min),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (Max),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,busbar,,L3 Current (Min),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,busbar,,L3 Current (Max),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,busbar,,L2 Current (Min),A,164.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,busbar,,L2 Current (Max),A,164.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,164.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,busbar,,L1 Current (Min),A,146.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,busbar,,L1 Current (Max),A,147.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,147.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.37
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9827899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9765299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97946
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,,L3 Current (Min),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,,L3 Current (Max),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,,L3 Current (RMS),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,,L2 Current (Min),A,74.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,,L2 Current (Max),A,74.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,,L2 Current (RMS),A,74.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,,L1 Current (Min),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,,L1 Current (Max),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,,L1 Current (RMS),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83462
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9752200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98624
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9769899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9628899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9809
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,62.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-87.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,28.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00526
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11855
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.21328000000000005
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (Min),V,243.52
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (Max),V,243.53
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (Min),V,243.36
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (Max),V,243.36
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (Min),V,242.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (Max),V,242.33
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,busbar,,L3 Current (Min),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,busbar,,L3 Current (Max),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,busbar,,L2 Current (Min),A,148.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,busbar,,L2 Current (Max),A,148.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,148.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,busbar,,L1 Current (Min),A,160.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,busbar,,L1 Current (Max),A,160.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,160.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 01:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97885
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9702799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97009
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,,L3 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,,L3 Current (Max),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,,L3 Current (RMS),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,,L2 Current (Min),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,,L2 Current (Max),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,,L2 Current (RMS),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,,L1 Current (Min),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,,L1 Current (Max),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,,L1 Current (RMS),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8351700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9779399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98611
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98016
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98456
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9708600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-85.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.87
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09764
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08717000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31014
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (Min),V,243.14
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (Max),V,243.16
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (Min),V,243.3
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (Max),V,243.33
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (Min),V,242.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (Max),V,242.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,busbar,,L3 Current (Min),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,busbar,,L3 Current (Max),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,busbar,,L2 Current (Min),A,155.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,busbar,,L2 Current (Max),A,155.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,155.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,busbar,,L1 Current (Min),A,145.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,busbar,,L1 Current (Max),A,145.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,145.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9905700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97644
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97501
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,,L3 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,,L3 Current (Max),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,,L3 Current (RMS),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,,L2 Current (Min),A,82.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,,L2 Current (Max),A,83.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,,L2 Current (RMS),A,82.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,,L1 Current (Min),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,,L1 Current (Max),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,,L1 Current (RMS),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8657799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97119
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97391
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
