Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97183
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9789399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9572700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-54.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-60.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04421
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06419
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34414
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (Min),V,242.67
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (Max),V,242.67
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (Min),V,242.98
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (Max),V,242.98
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (Min),V,241.58
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (Max),V,241.61
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,busbar,,L3 Current (Min),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,busbar,,L3 Current (Max),A,72.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,busbar,,L2 Current (Min),A,157.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,busbar,,L2 Current (Max),A,157.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,157.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,busbar,,L1 Current (Min),A,146.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,busbar,,L1 Current (Max),A,147.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,147.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99371
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96957
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94247
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,,L3 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,,L3 Current (Max),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,,L3 Current (RMS),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,,L2 Current (Min),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,,L2 Current (Max),A,67.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,,L2 Current (RMS),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,,L1 Current (Min),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,,L1 Current (Max),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,,L1 Current (RMS),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8773799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94784
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97467
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9656399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9858100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94788
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11458
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11195999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.28908
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (Min),V,243.45
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (Max),V,243.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (Min),V,243.61
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (Max),V,243.66
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (Min),V,242.42
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (Max),V,242.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,busbar,,L3 Current (Min),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,busbar,,L3 Current (Max),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,busbar,,L2 Current (Min),A,134.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,busbar,,L2 Current (Max),A,135.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,135.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,busbar,,L1 Current (Min),A,114.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,busbar,,L1 Current (Max),A,115.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,114.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.06
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9859
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96173
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94247
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,,L3 Current (Min),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,,L3 Current (Max),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,,L3 Current (RMS),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,,L2 Current (Min),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,,L2 Current (Max),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,,L2 Current (RMS),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,,L1 Current (Min),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,,L1 Current (Max),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,,L1 Current (RMS),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.37
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.13
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8956299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9375
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9762
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9855299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9855
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95395
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,80.93
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-116.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07457000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.046919999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31304
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (Min),V,242.67
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (Max),V,242.72
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (Min),V,242.95
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (Max),V,243.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (Min),V,241.52
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (Max),V,241.55
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,busbar,,L3 Current (Min),A,81.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,busbar,,L3 Current (Max),A,81.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,81.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,busbar,,L2 Current (Min),A,129.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,busbar,,L2 Current (Max),A,129.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,129.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,busbar,,L1 Current (Min),A,126.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,busbar,,L1 Current (Max),A,127.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,127.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98975
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9706100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.91174
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,,L3 Current (Min),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,,L3 Current (Max),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,,L3 Current (RMS),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,,L2 Current (Min),A,75.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,,L2 Current (Max),A,75.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,,L2 Current (RMS),A,75.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,,L1 Current (Min),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,,L1 Current (Max),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,,L1 Current (RMS),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8247700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9593200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9858100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.37
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97708
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9776600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9577899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.19
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13045
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12828
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32665
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (Min),V,242.66
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (Max),V,242.66
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (Min),V,242.89
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (Max),V,242.91
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (Min),V,241.7
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (Max),V,241.73
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,busbar,,L3 Current (Min),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,busbar,,L3 Current (Max),A,73.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,73.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,busbar,,L2 Current (Min),A,151.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,busbar,,L2 Current (Max),A,151.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,151.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,busbar,,L1 Current (Min),A,126.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,busbar,,L1 Current (Max),A,126.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,126.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.69
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.62
