Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9829700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9113100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.89239
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,,L3 Current (Min),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,,L3 Current (Max),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,,L3 Current (RMS),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,,L2 Current (Min),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,,L2 Current (Max),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,,L2 Current (RMS),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,,L1 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,,L1 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,,L1 Current (RMS),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.63
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.81
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83685
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95624
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9760700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97031
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9845299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94568
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-62.31
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-56.75
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02495
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09752000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.27141
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (Min),V,242.47
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (Max),V,242.5
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (Min),V,242.94
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (Max),V,242.95
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (Min),V,241.58
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (Max),V,241.64
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,busbar,,L3 Current (Min),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,busbar,,L3 Current (Max),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,busbar,,L2 Current (Min),A,104.88
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,busbar,,L2 Current (Max),A,105.25
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,105.12
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,busbar,,L1 Current (Min),A,108.38
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,busbar,,L1 Current (Max),A,108.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,108.62
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-05 00:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98627
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9000799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.80288
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,,L3 Current (Min),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,,L3 Current (Max),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,,L3 Current (RMS),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,,L2 Current (Min),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,,L2 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,,L2 Current (RMS),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,,L1 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,,L1 Current (Max),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,,L1 Current (RMS),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84036
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98395
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98917
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98944
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97275
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95401
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-105.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.15517
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.15364
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.2914
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (Min),V,242.09
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (Max),V,242.14
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (Min),V,242.59
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (Max),V,242.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (Min),V,241.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (Max),V,241.41
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,busbar,,L3 Current (Min),A,97.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,busbar,,L3 Current (Max),A,97.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,97.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,busbar,,L2 Current (Min),A,116.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,busbar,,L2 Current (Max),A,117.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,116.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,busbar,,L1 Current (Min),A,118.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,busbar,,L1 Current (Max),A,119.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,119.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99411
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93564
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.84854
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,,L3 Current (Min),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,,L3 Current (Max),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,,L3 Current (RMS),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,,L2 Current (Min),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,,L2 Current (Max),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,,L2 Current (RMS),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,,L1 Current (Min),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,,L1 Current (Max),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,,L1 Current (RMS),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78268
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97934
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97568
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98312
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96829
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93936
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,96.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-63.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04921
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04387
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.28316
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (Min),V,241.58
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (Max),V,241.58
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (Min),V,241.98
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (Max),V,242.02
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (Min),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (Max),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,busbar,,L3 Current (Min),A,95.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,busbar,,L3 Current (Max),A,96.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,95.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,busbar,,L2 Current (Min),A,127.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,busbar,,L2 Current (Max),A,127.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,127.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,busbar,,L1 Current (Min),A,111.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,busbar,,L1 Current (Max),A,111.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,111.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98886
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.906
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.78381
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,,L3 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,,L3 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,,L3 Current (RMS),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,,L2 Current (Min),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,,L2 Current (Max),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,,L2 Current (RMS),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,,L1 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,,L1 Current (Max),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,,L1 Current (RMS),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86706
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90848
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99286
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97967
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98331
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97198
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,123.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-114.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.44
