Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00514
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.1028
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50192
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (Min),V,242.47
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (Max),V,242.48
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (Min),V,242.84
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (Max),V,242.86
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (Min),V,241.48
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (Max),V,241.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,busbar,,L3 Current (Min),A,84.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,busbar,,L3 Current (Max),A,85.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,85.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,busbar,,L2 Current (Min),A,94.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,busbar,,L2 Current (Max),A,94.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,94.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,busbar,,L1 Current (Min),A,140.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,busbar,,L1 Current (Max),A,140.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,140.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8819600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9313
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.81405
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,,L3 Current (Min),A,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,,L3 Current (Max),A,10.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,,L3 Current (RMS),A,10.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,,L2 Current (Min),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,,L2 Current (Max),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,,L2 Current (RMS),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,,L1 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,,L1 Current (Max),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,,L1 Current (RMS),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8770700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95148
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98477
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9826
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98767
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97385
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,104.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-102.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.08891
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03215
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37206
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (Min),V,242.77
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (Max),V,242.77
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (Min),V,242.92
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (Max),V,242.95
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (Min),V,242.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (Max),V,242.02
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,busbar,,L3 Current (Min),A,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,busbar,,L3 Current (Max),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,busbar,,L2 Current (Min),A,111.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,busbar,,L2 Current (Max),A,112.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,112.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,busbar,,L1 Current (Min),A,119.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,busbar,,L1 Current (Max),A,120.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,120.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9711
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94061
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.81375
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,,L3 Current (Min),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,,L3 Current (Max),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,,L3 Current (RMS),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,,L2 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,,L2 Current (Max),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,,L2 Current (RMS),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,,L1 Current (Min),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,,L1 Current (Max),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,,L1 Current (RMS),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81802
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92862
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97702
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98279
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99307
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94775
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,115.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-92.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09123
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10515
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29018
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (Min),V,242.59
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (Max),V,242.61
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (Min),V,242.67
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (Max),V,242.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (Min),V,241.84
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (Max),V,241.86
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,busbar,,L3 Current (Min),A,78.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,busbar,,L3 Current (Max),A,79.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,78.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,busbar,,L2 Current (Min),A,119.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,busbar,,L2 Current (Max),A,120.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,120.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,busbar,,L1 Current (Min),A,112.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,busbar,,L1 Current (Max),A,112.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,112.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97305
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8981
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.7749
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,,L3 Current (Min),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,,L3 Current (Max),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,,L3 Current (RMS),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,,L2 Current (Min),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,,L2 Current (Max),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,,L2 Current (RMS),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,,L1 Current (Min),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,,L1 Current (Max),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,,L1 Current (RMS),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85455
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91318
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97556
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98489
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99139
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94369
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,57.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-108.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0157
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0576
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.12093
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (Min),V,242.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (Max),V,242.39
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (Min),V,242.53
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (Max),V,242.53
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (Min),V,242.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (Max),V,242.2
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,busbar,,L3 Current (Min),A,83.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,busbar,,L3 Current (Max),A,83.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,83.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,busbar,,L2 Current (Min),A,110.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,busbar,,L2 Current (Max),A,110.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,110.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,busbar,,L1 Current (Min),A,102.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,busbar,,L1 Current (Max),A,102.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,102.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 23:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9346
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.90936
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.7706
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,,L3 Current (Min),A,11.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,,L3 Current (Max),A,12.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,,L3 Current (RMS),A,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,,L2 Current (Min),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,,L2 Current (Max),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,,L2 Current (RMS),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,,L1 Current (Min),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,,L1 Current (Max),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,,L1 Current (RMS),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
