Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88226
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95218
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97711
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98563
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98926
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98004
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-71.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08595
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14678
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31063
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (Min),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (Max),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (Min),V,241.28
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (Max),V,241.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (Min),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (Max),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,busbar,,L3 Current (Min),A,79.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,busbar,,L3 Current (Max),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,79.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,busbar,,L2 Current (Min),A,139.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,busbar,,L2 Current (Max),A,140.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,140.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,busbar,,L1 Current (Min),A,119.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,busbar,,L1 Current (Max),A,128.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,124.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.92593
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94079
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8126800000000001
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,,L3 Current (Min),A,12.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,,L3 Current (Max),A,12.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,,L3 Current (RMS),A,12.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,,L2 Current (Min),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,,L2 Current (Max),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,,L2 Current (RMS),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,,L1 Current (Min),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,,L1 Current (Max),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,,L1 Current (RMS),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8896200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93912
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97574
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98697
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99277
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94958
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,54.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,170.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11846
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08317999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.26647
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (Min),V,242.42
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (Max),V,242.45
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (Min),V,242.64
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (Max),V,242.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (Min),V,241.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (Max),V,241.78
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,busbar,,L3 Current (Min),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,busbar,,L3 Current (Max),A,80.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,busbar,,L2 Current (Min),A,131.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,busbar,,L2 Current (Max),A,131.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,131.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,busbar,,L1 Current (Min),A,108.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,busbar,,L1 Current (Max),A,114.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,111.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94766
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.90237
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9324
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,,L3 Current (Min),A,12.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,,L3 Current (Max),A,12.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,,L3 Current (RMS),A,12.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,,L2 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,,L2 Current (Max),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,,L2 Current (RMS),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,,L1 Current (Min),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,,L1 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,,L1 Current (RMS),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89715
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93863
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9791
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98685
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98843
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97977
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-97.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11275
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10076
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.23821
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (Min),V,241.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (Max),V,241.97
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (Min),V,242.27
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (Max),V,242.27
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (Min),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (Max),V,241.23
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,busbar,,L3 Current (Min),A,82.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,busbar,,L3 Current (Max),A,82.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,82.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,busbar,,L2 Current (Min),A,107.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,busbar,,L2 Current (Max),A,107.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,107.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,busbar,,L1 Current (Min),A,136.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,busbar,,L1 Current (Max),A,141.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,138.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.91388
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.92407
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.85885
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,,L3 Current (Min),A,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,,L3 Current (Max),A,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,,L3 Current (RMS),A,11.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,,L2 Current (Min),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,,L2 Current (Max),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,,L2 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,,L1 Current (Min),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,,L1 Current (Max),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,,L1 Current (RMS),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8759399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92984
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97485
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98578
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99045
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98029
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-83.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10408
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.025960000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35100000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (Min),V,242.8
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (Max),V,242.83
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (Min),V,242.89
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (Max),V,242.91
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (Min),V,241.97
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (Max),V,241.98
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
