Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,busbar,,L3 Current (Min),A,81.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,busbar,,L3 Current (Max),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,busbar,,L2 Current (Min),A,123.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,busbar,,L2 Current (Max),A,124.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,123.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,busbar,,L1 Current (Min),A,125.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,busbar,,L1 Current (Max),A,125.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,125.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95389
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94955
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.79467
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,,L3 Current (Min),A,13.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,,L3 Current (Max),A,13.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,,L3 Current (RMS),A,13.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,,L2 Current (Min),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,,L2 Current (Max),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,,L2 Current (RMS),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,,L1 Current (Min),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,,L1 Current (Max),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,,L1 Current (RMS),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86279
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9249
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98013
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98611
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99365
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94711
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,94.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-58.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03993
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.034260000000000006
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.20345
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (Min),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (Max),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (Min),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (Max),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (Min),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (Max),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,busbar,,L3 Current (Min),A,80.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,busbar,,L3 Current (Max),A,80.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,80.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,busbar,,L2 Current (Min),A,128.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,busbar,,L2 Current (Max),A,128.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,128.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,busbar,,L1 Current (Min),A,124.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,busbar,,L1 Current (Max),A,124.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,124.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94064
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.92807
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.82794
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,,L3 Current (Min),A,12.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,,L3 Current (Max),A,13.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,,L3 Current (RMS),A,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,,L2 Current (Min),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,,L2 Current (Max),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,,L2 Current (RMS),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,,L1 Current (Min),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,,L1 Current (Max),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,,L1 Current (RMS),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.68
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91629
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94778
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97736
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98767
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98663
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95428
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-57.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0836
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04955
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.25911
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (Min),V,243.2
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (Max),V,243.22
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (Min),V,243.28
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (Max),V,243.3
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (Min),V,242.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (Max),V,242.08
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,busbar,,L3 Current (Min),A,96.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,busbar,,L3 Current (Max),A,96.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,96.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,busbar,,L2 Current (Min),A,116.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,busbar,,L2 Current (Max),A,117.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,117.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,busbar,,L1 Current (Min),A,123.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,busbar,,L1 Current (Max),A,123.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,123.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 22:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.57
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9556
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.93439
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.80111
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,,L3 Current (Min),A,14.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,,L3 Current (Max),A,14.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,,L3 Current (RMS),A,14.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,,L2 Current (Min),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,,L2 Current (Max),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,,L2 Current (RMS),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,,L1 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,,L1 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,,L1 Current (RMS),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.82
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93732
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9584
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98651
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98737
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98901
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9747
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,101.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-99.32
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02443
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08989
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39016
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (Min),V,241.77
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (Max),V,241.8
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (Min),V,242.2
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (Max),V,242.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (Min),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (Max),V,240.7
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,busbar,,L3 Current (Min),A,98.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,busbar,,L3 Current (Max),A,98.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,98.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,busbar,,L2 Current (Min),A,128.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,busbar,,L2 Current (Max),A,129.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,128.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,busbar,,L1 Current (Min),A,143.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,busbar,,L1 Current (Max),A,149.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,147.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98505
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95923
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.85406
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,,L3 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,,L3 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,,L3 Current (RMS),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,,L2 Current (Min),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,,L2 Current (Max),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,,L2 Current (RMS),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,,L1 Current (Min),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,,L1 Current (Max),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,,L1 Current (RMS),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.43
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90094
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95303
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97821
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99564
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98868
