Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98013
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,81.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,81.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,32.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-155.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-55.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05565
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.18276
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29415
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (Min),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (Max),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (Min),V,241.34
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (Max),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (Min),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (Max),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,busbar,,L3 Current (Min),A,144.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,busbar,,L3 Current (Max),A,144.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,144.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,busbar,,L2 Current (Min),A,144.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,busbar,,L2 Current (Max),A,145.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,144.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,busbar,,L1 Current (Min),A,152.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,busbar,,L1 Current (Max),A,152.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,152.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9863
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97931
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.90762
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,,L3 Current (Min),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,,L3 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,,L3 Current (RMS),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,,L2 Current (Min),A,79.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,,L2 Current (Max),A,79.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,,L2 Current (RMS),A,79.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,,L1 Current (Min),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,,L1 Current (Max),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,,L1 Current (RMS),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8893399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94983
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98169
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98648
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99167
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97745
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07493999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08125
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3402
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (Min),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (Max),V,240.84
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (Min),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (Max),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (Min),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (Max),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,busbar,,L3 Current (Min),A,115.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,busbar,,L3 Current (Max),A,126.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,120.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,busbar,,L2 Current (Min),A,192.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,busbar,,L2 Current (Max),A,195.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,194.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,busbar,,L1 Current (Min),A,153.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,busbar,,L1 Current (Max),A,153.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,153.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98267
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95279
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8531200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,,L3 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,,L3 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,,L3 Current (RMS),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,,L2 Current (Min),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,,L2 Current (Max),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,,L2 Current (RMS),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,,L1 Current (Min),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,,L1 Current (Max),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,,L1 Current (RMS),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92328
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95792
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.987
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98889
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99072
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97113
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,65.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,88.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-108.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03413
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.018330000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.19167
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (Min),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (Max),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (Min),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (Max),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (Min),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (Max),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,busbar,,L3 Current (Min),A,120.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,busbar,,L3 Current (Max),A,120.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,120.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,busbar,,L2 Current (Min),A,157.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,busbar,,L2 Current (Max),A,157.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,157.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,busbar,,L1 Current (Min),A,150.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,busbar,,L1 Current (Max),A,150.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,150.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.82
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97406
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94788
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.83093
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,,L3 Current (Min),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,,L3 Current (Max),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,,L3 Current (RMS),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,,L2 Current (Min),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,,L2 Current (Max),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,,L2 Current (RMS),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,,L1 Current (Min),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,,L1 Current (Max),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,,L1 Current (RMS),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.13
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92978
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95941
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98202
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98169
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98486
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97385
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,110.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06648
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11678
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39767
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (Min),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (Max),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (Min),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (Max),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (Min),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (Max),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,busbar,,L3 Current (Min),A,109.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,busbar,,L3 Current (Max),A,109.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,109.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,busbar,,L2 Current (Min),A,151.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,busbar,,L2 Current (Max),A,152.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,152.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,busbar,,L1 Current (Min),A,152.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,busbar,,L1 Current (Max),A,163.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,155.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98602
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96246
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8062699999999999
