Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,,L3 Current (Min),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,,L3 Current (Max),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,,L3 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,,L2 Current (Min),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,,L2 Current (Max),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,,L2 Current (RMS),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,,L1 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,,L1 Current (Max),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,,L1 Current (RMS),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.37
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.43
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92969
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96139
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98676
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99136
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99319
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94705
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,166.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02431
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02501
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.26763000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (Min),V,242.92
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (Max),V,242.95
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (Min),V,242.95
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (Max),V,243.02
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (Min),V,241.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (Max),V,241.7
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,busbar,,L3 Current (Min),A,128.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,busbar,,L3 Current (Max),A,128.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,128.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,busbar,,L2 Current (Min),A,163.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,busbar,,L2 Current (Max),A,163.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,163.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,busbar,,L1 Current (Min),A,142.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,busbar,,L1 Current (Max),A,142.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,142.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 21:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.06
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98654
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.91708
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8204600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,,L3 Current (Min),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,,L3 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,,L3 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,,L2 Current (Min),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,,L2 Current (Max),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,,L2 Current (RMS),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,,L1 Current (Min),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,,L1 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,,L1 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91714
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96902
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99121
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,76.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,76.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.56
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98904
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98883
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96576
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-130.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0779
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.00035
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36995
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (Min),V,241.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (Max),V,242.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (Min),V,242.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (Max),V,242.91
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (Min),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (Max),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,busbar,,L3 Current (Min),A,124.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,busbar,,L3 Current (Max),A,125.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,125.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,busbar,,L2 Current (Min),A,153.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,busbar,,L2 Current (Max),A,153.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,153.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,busbar,,L1 Current (Min),A,169.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,busbar,,L1 Current (Max),A,169.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,169.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.82
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98734
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.87411
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9281
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,,L3 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,,L3 Current (Max),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,,L3 Current (RMS),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,,L2 Current (Min),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,,L2 Current (Max),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,,L2 Current (RMS),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,,L1 Current (Min),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,,L1 Current (Max),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,,L1 Current (RMS),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95966
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95395
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98141
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98602
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99738
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95395
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,87.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,87.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.31
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08296
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08598
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.27437
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (Min),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (Max),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (Min),V,241.92
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (Max),V,241.92
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (Min),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (Max),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,busbar,,L3 Current (Min),A,126.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,busbar,,L3 Current (Max),A,126.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,126.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,busbar,,L2 Current (Min),A,173.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,busbar,,L2 Current (Max),A,173.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,173.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,busbar,,L1 Current (Min),A,152.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,busbar,,L1 Current (Max),A,152.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,152.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.81
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95435
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.92224
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.81729
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,,L3 Current (Min),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,,L3 Current (Max),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,,L3 Current (RMS),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,,L2 Current (Min),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,,L2 Current (Max),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,,L2 Current (RMS),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,,L1 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,,L1 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,,L1 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.19
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.94
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94217
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9747
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98145
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.38
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99554
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9953
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95322
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,53.69
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.20592
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06059
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.28219
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
